"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:31:12","199.8758","146.2","217.57","666","60.03","33"
"09/02/12 10:36:12","199.8873","148.8","217.78","680","60.03","34"
"09/02/12 10:41:12","199.8989","149.3","217.04","685","60.03","35"
"09/02/12 10:46:12","199.9106","152.7","217.15","701","60.0","35"
"09/02/12 10:51:13","199.9226","153.6","217.44","709","60.03","36"
"09/02/12 10:56:12","199.9346","156.1","217.35","716","60.03","36"
"09/02/12 11:01:12","199.9469","158.4","217.15","723","60.03","36"
"09/02/12 11:06:12","199.9593","160.3","216.92","736","60.03","37"
"09/02/12 11:11:12","199.9718","161.9","217.38","743","60.03","37"
"09/02/12 11:16:13","199.9844","161.0","217.97","730","60.0","38"
"09/02/12 11:21:13","199.9968","155.7","217.41","714","60.03","37"
"09/02/12 11:26:11","200.0088","155.9","217.77","711","60.0","37"
"09/02/12 11:31:12","200.0215","165.4","217.17","755","60.0","38"
"09/02/12 11:36:12","200.0344","162.8","217.67","742","60.03","38"
"09/02/12 11:41:13","200.0473","167.1","218.1","760","60.0","38"
"09/02/12 11:46:13","200.0599","161.7","217.65","738","60.03","38"
"09/02/12 11:51:13","200.0722","156.8","217.31","718","60.03","38"
"09/02/12 11:56:11","200.0837","145.7","217.03","670","60.03","37"
"09/02/12 12:01:11","200.0956","147.3","217.38","680","60.03","37"
"09/02/12 12:06:13","200.1064","133.2","216.84","620","60.03","37"
"09/02/12 12:11:12","200.1171","141.9","216.82","658","60.0","37"
"09/02/12 12:16:12","200.1289","168.8","217.51","771","60.0","37"
"09/02/12 12:21:12","200.1413","156.1","217.03","714","60.07","37"
"09/02/12 12:26:11","200.1538","161.6","217.58","737","60.0","38"
"09/02/12 12:31:13","200.1668","163.3","217.71","744","60.03","38"
"09/02/12 12:36:12","200.1797","159.6","217.8","728","60.03","38"
"09/02/12 12:41:12","200.1897","92.0","215.92","446","60.03","37"
"09/02/12 12:46:12","200.1991","162.5","216.75","745","60.0","37"
"09/02/12 12:51:12","200.2114","156.1","216.57","718","60.03","38"
"09/02/12 12:56:12","200.2238","164.5","217.09","747","60.03","38"
"09/02/12 13:01:11","200.2366","165.9","216.93","765","60.03","38"
"09/02/12 13:06:12","200.2495","167.9","216.9","768","60.0","38"
"09/02/12 13:11:11","200.2623","163.8","217.12","749","60.0","39"
"09/02/12 13:16:13","200.2754","168.9","217.45","773","60.03","39"
"09/02/12 13:21:13","200.2885","166.7","217.53","759","60.03","40"
"09/02/12 13:26:12","200.3012","163.8","217.17","751","60.03","41"
"09/02/12 13:31:12","200.314","163.8","217.48","750","60.0","40"
"09/02/12 13:36:11","200.3266","161.3","217.42","738","60.0","40"
"09/02/12 13:41:12","200.3389","151.3","217.23","692","60.0","40"
"09/02/12 13:46:13","200.3503","137.4","216.75","638","60.0","40"
"09/02/12 13:51:12","200.361","133.9","217.03","623","60.03","40"
"09/02/12 13:56:11","200.373","158.1","217.64","724","60.0","40"
"09/02/12 14:01:12","200.3855","159.2","217.16","728","60.03","40"
"09/02/12 14:06:11","200.3977","155.3","217.19","715","60.03","40"
"09/02/12 14:11:13","200.4097","149.9","217.03","690","60.03","40"
"09/02/12 14:16:12","200.4208","143.0","217.52","658","60.03","39"
"09/02/12 14:21:13","200.4321","150.1","217.42","691","60.03","40"
"09/02/12 14:26:13","200.4437","149.9","217.17","691","60.03","39"
"09/02/12 14:31:12","200.4552","143.5","217.06","662","60.03","39"
"09/02/12 14:36:13","200.4663","138.6","216.95","641","60.0","39"
"09/02/12 14:41:13","200.4768","139.4","216.88","648","60.0","39"
"09/02/12 14:46:12","200.4878","143.3","216.23","665","60.03","39"
"09/02/12 14:51:13","200.4982","115.2","215.46","540","60.0","39"
"09/02/12 14:56:13","200.508","141.1","216.41","650","60.03","38"
"09/02/12 15:01:13","200.5188","136.3","216.31","638","60.07","38"
"09/02/12 15:06:11","200.5293","132.0","216.55","616","60.03","38"
"09/02/12 15:11:13","200.5396","131.7","216.87","613","60.03","38"
"09/02/12 15:16:11","200.5498","129.8","216.38","606","60.03","38"
"09/02/12 15:21:12","200.5599","126.4","215.89","592","60.0","38"
"09/02/12 15:26:11","200.5696","125.3","216.31","584","60.0","38"
"09/02/12 15:31:12","200.5793","121.0","216.37","564","60.03","37"
"09/02/12 15:36:11","200.5885","119.5","217.46","559","60.0","37"
"09/02/12 15:41:12","200.5977","115.5","216.84","545","60.03","37"
"09/02/12 15:46:12","200.6066","113.3","215.84","538","60.0","36"
"09/02/12 15:51:11","200.6153","110.0","215.32","519","60.0","36"
"09/02/12 15:56:12","200.6237","103.3","215.85","491","60.03","36"
"09/02/12 16:01:13","200.6312","87.6","215.78","423","60.03","36"
"09/02/12 16:06:11","200.6381","89.2","215.18","433","60.03","35"
"09/02/12 16:11:13","200.6454","94.0","215.47","457","60.0","35"
"09/02/12 16:16:12","200.6524","84.4","215.38","410","60.0","35"
"09/02/12 16:21:12","200.6578","45.1","215.0","287","60.03","34"
"09/02/12 16:26:13","200.6603","21.7","214.69","31","60.0","33"
"09/02/12 16:31:13","200.6619","12.7","214.49","93","60.03","32"
"09/02/12 16:36:11","200.6641","32.7","213.86","201","60.03","32"
"09/02/12 16:41:12","200.6662","22.6","214.31","86","60.03","31"
"09/02/12 16:46:11","200.6683","30.0","214.8","47","60.0","30"
"09/02/12 16:51:12","200.6705","29.3","214.84","151","60.03","30"
"09/02/12 16:56:11","200.6729","37.3","214.65","98","60.03","29"
"09/02/12 17:01:12","200.6773","75.4","215.39","375","60.03","30"
"09/02/12 17:06:12","200.6831","73.3","215.34","367","60.03","30"
"09/02/12 17:11:13","200.6886","66.3","215.63","334","60.0","30"
"09/02/12 17:16:13","200.693","56.5","214.89","369","60.03","30"
"09/02/12 17:21:13","200.6969","54.3","214.7","140","60.0","30"
"09/02/12 17:26:12","200.7003","47.3","214.88","307","60.0","30"
"09/02/12 17:31:12","200.7033","31.1","213.33","80","60.07","30"
"09/02/12 17:36:11","200.7059","35.4","213.51","271","60.03","30"
"09/02/12 17:41:11","200.7082","31.0","214.07","74","60.03","29"
"09/02/12 17:46:11","200.7102","26.8","213.91","29","60.03","29"
"09/02/12 17:51:13","200.7119","12.8","214.35","56","60.03","29"
"09/02/12 17:56:12","200.7132","25.6","214.15","87","60.0","28"
"09/02/12 18:01:12","200.7144","17.4","213.42","157","60.03","28"
"09/02/12 18:06:11","200.7153","14.3","214.04","11","60.03","28"
"09/02/12 18:11:12","200.716","0.0","213.65","0","60.03","28"
"09/02/12 18:16:12","200.7164","11.6","214.11","2","60.0","27"
"09/02/12 18:21:13","200.7167","0.0","213.69","0","60.03","27"
"09/02/12 18:26:13","200.7169","0.0","213.87","0","60.03","27"
"09/02/12 18:31:13","200.7171","6.2","214.05","165","60.03","26"
"09/02/12 18:36:13","200.7172","0.0","214.12","0","60.03","26"
"09/02/12 18:41:18","200.7175","0.0","213.22","0","60.0","26"
"09/02/12 18:46:12","200.7178","0.0","212.62","0","60.0","26"
"09/02/12 18:56:12","200.7183","0.0","213.07","0","60.0","26"
"09/03/12 07:43:41","200.7183","0.0","213.71","0","60.03","20"
"09/03/12 07:48:38","200.7186","13.6","213.21","0","60.0","21"
"09/03/12 07:53:40","200.719","10.6","214.63","21","60.03","22"
"09/03/12 07:58:35","200.7198","15.2","214.2","73","60.03","22"
"09/03/12 08:03:36","200.7204","0.0","213.71","0","60.0","22"
"09/03/12 08:08:35","200.7209","1.9","212.78","0","60.0","22"
"09/03/12 08:13:35","200.7219","22.3","214.58","207","60.0","23"
"09/03/12 08:18:35","200.7235","13.8","213.44","164","60.0","23"
"09/03/12 08:23:35","200.7251","13.8","214.43","243","60.0","23"
"09/03/12 08:28:35","200.7272","36.6","214.48","279","60.0","24"
"09/03/12 08:33:35","200.7304","34.6","214.55","199","60.0","24"
"09/03/12 08:38:35","200.7327","36.8","213.58","273","60.0","25"
"09/03/12 08:43:35","200.736","73.3","215.03","366","60.0","25"
"09/03/12 08:48:35","200.7414","76.7","214.46","380","60.0","26"
"09/03/12 08:53:35","200.747","37.4","214.25","174","60.03","27"
"09/03/12 08:58:35","200.7499","66.5","215.42","335","60.0","28"
"09/03/12 09:03:35","200.7546","65.8","214.95","335","60.03","28"
"09/03/12 09:08:34","200.7582","47.7","214.53","362","60.0","28"
"09/03/12 09:13:36","200.7606","18.4","213.11","186","60.03","28"
"09/03/12 09:18:36","200.763","42.0","214.07","341","60.0","28"
"09/03/12 09:23:35","200.7656","22.1","213.27","217","60.0","28"
"09/03/12 09:28:36","200.7679","37.9","214.12","213","60.0","28"
"09/03/12 09:33:36","200.7714","47.8","213.77","162","60.0","29"
"09/03/12 09:38:36","200.7741","46.0","214.14","264","60.0","29"
"09/03/12 09:43:35","200.7782","49.5","214.64","231","60.0","29"
"09/03/12 09:48:35","200.7815","41.8","213.76","318","60.03","29"
"09/03/12 09:53:35","200.784","32.8","212.95","166","60.0","30"
"09/03/12 09:58:35","200.7861","13.8","213.67","213","60.03","30"
"09/03/12 10:03:36","200.788","34.0","213.42","214","60.0","30"
"09/03/12 10:08:36","200.7898","27.9","213.18","99","59.96","30"
"09/03/12 10:13:36","200.7913","22.6","213.03","35","60.03","30"
"09/03/12 10:18:36","200.793","22.8","213.78","57","60.0","29"
"09/03/12 10:23:35","200.7948","34.1","213.89","163","60.0","29"
"09/03/12 10:28:36","200.7973","26.9","213.74","240","60.03","29"
"09/03/12 10:33:36","200.7996","18.3","213.87","128","60.0","30"
"09/03/12 10:38:36","200.802","30.6","214.6","275","60.03","30"
"09/03/12 10:43:35","200.8048","35.1","214.75","214","60.0","30"
"09/03/12 10:48:35","200.8083","60.0","215.51","342","60.03","30"
"09/03/12 10:53:36","200.8126","69.3","216.64","195","60.03","30"
"09/03/12 10:58:36","200.8177","71.1","216.05","356","60.03","30"
"09/03/12 11:03:35","200.8246","114.0","217.65","534","60.03","31"
"09/03/12 11:08:36","200.8351","115.3","217.17","544","60.03","32"
"09/03/12 11:13:35","200.8444","95.8","216.26","462","60.0","32"
"09/03/12 11:18:36","200.8514","43.9","215.09","403","60.0","32"
"09/03/12 11:23:36","200.8554","51.2","215.8","294","60.03","32"
"09/03/12 11:28:36","200.8586","33.2","215.13","223","60.0","32"
"09/03/12 11:33:36","200.8614","44.2","214.83","356","60.0","32"
"09/03/12 11:38:35","200.8658","45.2","215.95","125","60.03","32"
"09/03/12 11:43:35","200.8693","44.0","215.32","385","60.0","32"
"09/03/12 11:48:37","200.8739","58.2","214.73","342","60.0","32"
"09/03/12 11:53:36","200.8783","54.6","215.18","245","60.0","31"
"09/03/12 11:58:35","200.8828","40.2","215.03","278","60.03","32"
"09/03/12 12:03:36","200.8863","52.7","214.99","334","60.03","32"
"09/03/12 12:08:35","200.8906","47.3","215.13","414","60.07","32"
"09/03/12 12:13:35","200.894","38.4","214.3","164","60.03","31"
"09/03/12 12:18:35","200.9006","101.1","216.08","481","60.03","31"
"09/03/12 12:23:35","200.9085","65.5","214.88","331","60.03","31"
"09/03/12 12:28:35","200.9146","87.4","214.72","425","60.0","32"
"09/03/12 12:33:36","200.9195","55.7","214.55","116","60.0","31"
"09/03/12 12:38:35","200.9263","185.0","218.23","837","60.03","32"
"09/03/12 12:43:36","200.9395","142.4","216.38","662","60.03","32"
"09/03/12 12:48:36","200.9499","184.0","217.45","832","60.03","33"
"09/03/12 12:53:36","200.9613","172.0","218.07","780","60.03","34"
"09/03/12 12:58:35","200.9715","44.6","214.99","397","60.03","35"
"09/03/12 13:03:36","200.9805","185.9","216.87","850","60.03","36"
"09/03/12 13:08:36","200.9935","191.1","217.82","868","60.03","37"
"09/03/12 13:13:36","201.0062","192.5","217.44","871","60.0","37"
"09/03/12 13:18:35","201.0169","170.4","217.01","780","60.03","36"
"09/03/12 13:23:35","201.0311","185.8","216.97","848","60.03","38"
"09/03/12 13:28:36","201.0448","177.0","216.43","803","60.03","38"
"09/03/12 13:33:35","201.0584","167.6","216.27","767","60.0","38"
"09/03/12 13:38:35","201.0711","156.2","216.1","724","60.03","38"
"09/03/12 13:43:35","201.084","169.6","217.01","773","60.03","39"
"09/03/12 13:48:35","201.0973","176.6","216.86","797","60.0","39"
"09/03/12 13:53:35","201.1106","168.6","216.97","769","60.0","39"
"09/03/12 13:58:36","201.124","170.7","217.9","779","60.03","38"
"09/03/12 14:03:36","201.1371","165.9","217.34","753","60.03","39"
"09/03/12 14:08:35","201.1499","163.3","217.36","746","60.03","39"
"09/03/12 14:13:37","201.1626","162.1","217.54","745","60.03","40"
"09/03/12 14:18:36","201.1751","161.1","216.92","746","60.03","41"
"09/03/12 14:23:36","201.187","110.3","216.18","525","60.03","40"
"09/03/12 14:28:36","201.1946","85.0","216.19","414","60.03","39"
"09/03/12 14:33:35","201.2017","79.6","215.05","393","60.03","38"
"09/03/12 14:38:36","201.21","127.5","215.88","599","60.03","38"
"09/03/12 14:43:36","201.2165","62.6","213.59","322","60.0","37"
"09/03/12 14:48:35","201.2219","77.6","214.6","385","60.03","37"
"09/03/12 14:53:35","201.227","42.0","213.91","173","60.03","36"
"09/03/12 14:58:35","201.2306","42.6","213.56","330","60.03","36"
"09/03/12 15:03:35","201.2343","53.5","214.04","349","60.03","35"
"09/03/12 15:08:36","201.2389","98.6","215.28","472","60.03","34"
"09/03/12 15:13:36","201.246","50.7","213.44","200","60.03","34"
"09/03/12 15:18:35","201.2511","140.4","215.74","647","60.0","34"
"09/03/12 15:23:35","201.2614","140.7","215.85","658","60.0","35"
"09/03/12 15:28:36","201.2719","123.8","214.71","585","60.03","36"
"09/03/12 15:33:36","201.2805","127.7","214.75","602","60.03","36"
"09/03/12 15:38:36","201.2899","117.6","214.49","559","60.0","36"
"09/03/12 15:43:36","201.2992","117.9","215.15","561","60.03","36"
"09/03/12 15:48:35","201.3083","113.8","215.2","538","60.0","36"
"09/03/12 15:53:36","201.317","109.9","214.88","527","60.03","36"
"09/03/12 15:58:35","201.3254","107.3","214.45","514","60.03","37"
"09/03/12 16:03:36","201.3336","104.6","214.26","503","60.0","36"
"09/03/12 16:08:35","201.3416","100.8","213.53","490","60.0","36"
"09/03/12 16:13:35","201.3493","97.0","213.55","472","60.03","36"
"09/03/12 16:18:35","201.3568","94.0","213.59","458","60.0","36"
"09/03/12 16:23:35","201.3639","90.3","213.22","439","60.03","36"
"09/03/12 16:28:35","201.3708","86.7","213.2","426","60.03","35"
"09/03/12 16:33:35","201.3773","82.1","213.23","408","60.0","35"
"09/03/12 16:38:36","201.3836","78.2","213.08","392","60.0","35"
"09/03/12 16:43:35","201.3895","73.9","214.22","368","60.0","35"
"09/03/12 16:48:35","201.3951","70.2","213.34","355","60.03","34"
"09/03/12 16:53:35","201.4003","66.1","213.51","335","60.03","34"
"09/03/12 16:58:36","201.4053","62.1","213.81","318","60.03","34"
"09/03/12 17:03:35","201.4094","49.1","213.11","406","60.0","33"
"09/03/12 17:08:36","201.4133","44.3","214.23","121","60.03","33"
"09/03/12 17:13:36","201.4172","51.1","213.83","117","60.03","33"
"09/03/12 17:18:36","201.4209","40.9","213.63","123","60.0","33"
"09/03/12 17:23:36","201.4242","46.6","213.94","230","60.0","33"
"09/03/12 17:28:36","201.4272","31.3","213.07","160","60.03","32"
"09/03/12 17:33:35","201.4299","28.2","213.55","286","60.03","32"
"09/03/12 17:38:35","201.4323","25.5","213.57","106","60.03","32"
"09/03/12 17:43:36","201.4343","34.3","213.58","118","60.03","32"
"09/03/12 17:48:36","201.4361","28.6","213.1","54","60.0","32"
"09/03/12 17:53:37","201.4376","17.4","212.42","144","60.03","31"
"09/03/12 17:58:35","201.4388","12.9","213.14","199","60.03","31"
"09/03/12 18:03:36","201.4398","14.3","212.79","65","60.0","31"
"09/03/12 18:08:35","201.4406","11.9","213.04","0","60.03","30"
"09/03/12 18:13:37","201.4412","0.0","212.36","26","60.0","30"
"09/03/12 18:18:35","201.4416","6.3","212.62","226","60.03","30"
"09/03/12 18:23:35","201.4419","0.0","212.14","0","60.03","30"
"09/03/12 18:28:35","201.4421","0.0","212.45","0","60.03","29"
"09/03/12 18:33:35","201.4421","0.0","212.03","0","60.0","28"
"09/03/12 18:38:35","201.4421","0.0","212.57","0","60.03","27"
"09/03/12 18:43:35","201.4421","0.0","213.08","0","60.0","27"
"09/04/12 06:58:36","201.4424","0.0","214.3","0","60.07","18"
"09/04/12 07:03:35","201.4428","7.2","214.05","252","60.03","19"
"09/04/12 07:08:36","201.4433","11.5","213.78","77","60.03","19"
"09/04/12 07:13:37","201.444","9.1","214.07","158","60.03","19"
"09/04/12 07:18:36","201.445","10.7","214.66","13","60.03","19"
"09/04/12 07:23:35","201.4461","13.3","214.18","111","60.03","20"
"09/04/12 07:28:36","201.4474","13.0","214.35","199","60.0","20"
"09/04/12 07:33:36","201.4491","23.9","214.29","276","60.03","20"
"09/04/12 07:38:37","201.4509","23.8","214.53","37","60.0","21"
"09/04/12 07:43:37","201.4531","33.7","214.38","208","60.03","22"
"09/04/12 07:48:36","201.4554","38.1","214.23","281","60.03","22"
"09/04/12 07:53:36","201.4582","32.9","213.07","235","60.0","23"
"09/04/12 07:58:37","201.4613","36.8","214.57","94","60.03","24"
"09/04/12 08:03:37","201.4647","52.7","214.46","348","60.07","24"
"09/04/12 08:08:36","201.4684","45.7","213.45","158","60.03","25"
"09/04/12 08:13:35","201.4723","64.7","214.99","167","60.0","26"
"09/04/12 08:18:35","201.4761","44.0","214.39","248","60.0","26"
"09/04/12 08:23:35","201.48","40.8","214.72","160","60.03","27"
"09/04/12 08:28:36","201.4839","61.6","215.1","333","60.0","28"
"09/04/12 08:33:37","201.4891","73.0","215.58","367","60.03","28"
"09/04/12 08:38:36","201.495","77.7","215.56","381","60.0","29"
"09/04/12 08:43:35","201.5011","82.0","215.73","403","60.0","29"
"09/04/12 08:48:36","201.5077","86.0","216.03","418","60.03","30"
"09/04/12 08:53:37","201.5146","89.9","215.34","438","60.03","31"
"09/04/12 08:58:35","201.5217","93.2","215.15","451","60.0","31"
"09/04/12 09:03:36","201.5291","96.5","216.33","465","60.0","32"
"09/04/12 09:08:36","201.5367","100.0","216.12","478","60.03","32"
"09/04/12 09:13:36","201.5446","103.7","216.46","493","60.03","33"
"09/04/12 09:18:37","201.5528","106.8","216.33","508","60.0","34"
"09/04/12 09:23:36","201.5612","109.7","215.76","518","60.0","35"
"09/04/12 09:28:37","201.5699","112.5","215.35","534","60.0","36"
"09/04/12 09:33:35","201.5787","115.2","215.91","542","60.0","37"
"09/04/12 09:38:35","201.5877","117.6","216.1","556","60.0","38"
"09/04/12 09:43:36","201.597","120.6","215.83","569","60.0","39"
"09/04/12 09:48:37","201.6066","123.1","215.48","579","60.03","40"
"09/04/12 09:53:35","201.6162","125.1","216.18","588","60.03","40"
"09/04/12 09:58:36","201.6261","127.7","214.73","598","60.0","41"
"09/04/12 10:03:36","201.6362","131.1","215.3","615","60.03","42"
"09/04/12 10:08:36","201.6465","134.8","215.24","628","60.0","42"
"09/04/12 10:13:36","201.6571","137.5","216.79","640","60.03","42"
"09/04/12 10:18:36","201.6679","141.1","216.73","651","60.03","42"
"09/04/12 10:23:37","201.6791","143.1","216.73","661","60.0","42"
"09/04/12 10:28:36","201.6902","145.3","216.64","669","60.03","41"
"09/04/12 10:33:36","201.7017","147.2","216.49","682","60.0","41"
"09/04/12 10:38:37","201.7132","149.0","216.03","692","60.03","41"
"09/04/12 10:43:36","201.7249","150.0","216.11","693","60.0","42"
"09/04/12 10:48:35","201.7366","151.5","217.08","695","60.0","42"
"09/04/12 10:53:35","201.7484","153.1","217.48","703","60.0","43"
"09/04/12 10:58:36","201.7604","154.3","217.35","705","60.03","43"
"09/04/12 11:03:35","201.7725","155.1","218.07","710","60.03","44"
"09/04/12 11:08:36","201.7847","157.5","218.23","720","60.03","44"
"09/04/12 11:13:36","201.7971","158.6","218.12","723","60.03","44"
"09/04/12 11:18:36","201.8094","160.3","218.18","732","60.0","45"
"09/04/12 11:23:36","201.822","160.3","217.51","735","60.03","45"
"09/04/12 11:28:36","201.8345","162.3","216.29","747","60.03","45"
"09/04/12 11:33:37","201.8472","162.0","217.14","741","60.0","46"
"09/04/12 11:38:36","201.8598","162.8","217.08","750","60.03","46"
"09/04/12 11:43:36","201.8726","164.6","216.82","753","60.03","46"
"09/04/12 11:48:36","201.8854","165.8","217.61","758","60.03","46"
"09/04/12 11:53:36","201.8984","167.6","217.33","765","60.03","46"
"09/04/12 11:58:35","201.9114","167.1","217.82","762","60.03","46"
"09/04/12 12:03:36","201.9244","168.4","217.31","762","60.03","46"
"09/04/12 12:08:36","201.9376","168.3","216.7","774","60.0","46"
"09/04/12 12:13:35","201.9507","168.6","217.45","771","60.03","46"
"09/04/12 12:18:37","201.9639","170.4","217.42","776","60.0","45"
"09/04/12 12:23:37","201.9771","169.0","217.51","775","60.03","45"
"09/04/12 12:28:37","201.9903","171.0","217.82","778","60.0","45"
"09/04/12 12:33:35","202.0036","171.1","217.88","778","60.0","45"
"09/04/12 12:38:36","202.017","171.9","218.28","780","60.0","45"
"09/04/12 12:43:37","202.0305","170.6","216.31","779","60.03","45"
"09/04/12 12:48:37","202.0436","189.9","216.5","861","60.03","45"
"09/04/12 12:53:35","202.0543","126.3","215.4","596","60.03","44"
"09/04/12 12:58:36","202.0643","109.1","215.42","523","60.03","43"
"09/04/12 13:03:37","202.0763","175.6","217.27","799","60.03","43"
"09/04/12 13:08:37","202.0881","135.7","217.07","631","60.03","43"
"09/04/12 13:13:36","202.102","181.5","217.58","820","60.0","44"
"09/04/12 13:18:36","202.1156","171.5","217.31","783","59.96","44"
"09/04/12 13:23:36","202.1289","169.7","216.77","778","60.03","43"
"09/04/12 13:28:35","202.142","167.1","217.17","764","60.0","43"
"09/04/12 13:33:36","202.155","165.3","217.47","753","60.0","43"
"09/04/12 13:38:36","202.1678","162.4","216.75","746","60.03","44"
"09/04/12 13:43:36","202.1805","161.5","216.38","741","60.03","44"
"09/04/12 13:48:37","202.193","160.1","216.64","734","60.03","44"
"09/04/12 13:53:37","202.2054","158.3","217.56","725","60.03","44"
"09/04/12 13:58:36","202.2177","158.3","217.82","722","60.0","44"
"09/04/12 14:03:36","202.23","156.7","217.73","717","60.03","44"
"09/04/12 14:08:36","202.2421","155.4","217.36","716","60.03","44"
"09/04/12 14:13:37","202.2542","153.5","217.34","706","60.03","43"
"09/04/12 14:18:37","202.2662","152.2","217.32","700","60.0","43"
"09/04/12 14:23:37","202.278","150.5","217.23","693","60.0","43"
"09/04/12 14:28:37","202.2897","149.4","216.6","693","60.03","43"
"09/04/12 14:33:37","202.3013","147.9","216.42","685","60.03","43"
"09/04/12 14:38:35","202.3127","146.4","216.35","674","60.03","42"
"09/04/12 14:43:37","202.3241","143.7","216.28","669","60.0","42"
"09/04/12 14:48:35","202.3351","141.9","216.76","658","60.0","41"
"09/04/12 14:53:36","202.3461","139.9","216.92","644","60.03","41"
"09/04/12 14:58:37","202.3569","137.5","216.87","639","60.03","40"
"09/04/12 15:03:36","202.3676","135.2","216.25","631","60.03","40"
"09/04/12 15:08:37","202.378","132.6","215.81","619","60.03","40"
"09/04/12 15:13:37","202.3882","130.5","215.99","610","60.03","39"
"09/04/12 15:18:35","202.3982","128.1","215.82","596","60.0","39"
"09/04/12 15:23:35","202.4081","125.1","216.0","587","60.03","38"
"09/04/12 15:28:36","202.4178","122.3","215.98","578","60.03","38"
"09/04/12 15:33:37","202.4272","119.5","215.42","566","60.0","38"
"09/04/12 15:38:37","202.4364","116.1","214.91","549","60.03","37"
"09/04/12 15:43:36","202.4453","113.6","216.01","538","60.0","37"
"09/04/12 15:48:36","202.454","110.9","215.4","525","60.03","37"
"09/04/12 15:53:36","202.4625","107.6","215.74","514","60.0","36"
"09/04/12 15:58:36","202.4694","68.5","215.91","341","60.03","35"
"09/04/12 16:03:37","202.4776","104.4","216.03","495","60.0","35"
"09/04/12 16:08:35","202.4854","98.5","216.13","473","60.0","35"
"09/04/12 16:13:37","202.4911","97.9","215.57","468","60.03","34"
"09/04/12 16:18:37","202.4984","91.6","215.14","444","60.0","34"
"09/04/12 16:23:35","202.5052","86.9","214.89","425","60.0","33"
"09/04/12 16:28:35","202.5118","82.5","215.01","403","60.03","33"
"09/04/12 16:33:37","202.5181","78.9","214.83","390","60.03","32"
"09/04/12 16:38:35","202.524","74.7","215.3","375","60.03","32"
"09/04/12 16:43:37","202.5297","69.9","214.31","355","60.03","32"
"09/04/12 16:48:37","202.535","66.1","214.57","337","60.03","32"
"09/04/12 16:53:37","202.54","61.8","214.31","318","60.03","31"
"09/04/12 16:58:36","202.5441","45.7","215.4","194","60.03","31"
"09/04/12 17:03:36","202.548","44.2","214.64","290","60.0","31"
"09/04/12 17:08:37","202.5519","44.5","214.35","81","60.03","30"
"09/04/12 17:13:37","202.5557","51.1","214.5","369","60.0","30"
"09/04/12 17:18:36","202.559","41.2","214.12","334","60.0","29"
"09/04/12 17:23:35","202.5622","34.2","213.51","220","60.0","29"
"09/04/12 17:28:35","202.5649","39.4","213.48","295","60.03","28"
"09/04/12 17:33:35","202.5675","34.8","213.62","273","60.03","28"
"09/04/12 17:38:36","202.5696","20.1","213.21","74","60.0","28"
"09/04/12 17:43:37","202.5713","15.2","213.55","266","60.03","27"
"09/04/12 17:48:36","202.5727","6.4","212.4","160","60.03","27"
"09/04/12 17:53:37","202.5732","0.0","212.13","0","60.03","27"
"09/04/12 18:38:44","202.5732","0.0","212.77","0","60.03","22"
"09/05/12 07:53:38","202.5737","14.8","213.47","0","60.0","22"
"09/05/12 07:58:36","202.574","0.0","212.83","0","60.0","22"
"09/05/12 08:03:37","202.5741","0.0","212.24","0","60.07","22"
"09/05/12 08:08:37","202.5741","0.0","211.63","0","60.03","22"
"09/05/12 08:13:36","202.5747","6.3","211.13","244","60.03","22"
"09/05/12 08:18:37","202.5756","15.4","212.16","23","60.03","23"
"09/05/12 08:23:37","202.5766","15.5","212.65","28","60.03","23"
"09/05/12 08:28:37","202.5774","8.0","213.14","0","60.03","23"
"09/05/12 08:33:36","202.5782","13.3","214.34","2","60.03","23"
"09/05/12 08:38:37","202.579","2.9","213.59","214","60.03","23"
"09/05/12 08:43:36","202.5802","13.4","213.48","21","60.03","23"
"09/05/12 08:48:36","202.5819","13.8","213.29","159","60.03","23"
"09/05/12 08:53:37","202.5832","15.4","211.61","0","60.03","24"
"09/05/12 08:58:36","202.5844","14.7","215.76","23","60.03","24"
"09/05/12 09:03:36","202.5857","13.4","214.83","53","60.0","24"
"09/05/12 09:08:36","202.5868","7.3","212.26","70","60.03","24"
"09/05/12 09:13:36","202.5878","7.0","215.56","266","60.03","24"
"09/05/12 09:18:37","202.5888","6.6","214.72","213","60.03","24"
"09/05/12 09:23:36","202.5896","12.5","213.12","17","60.03","24"
"09/05/12 09:28:37","202.5901","14.0","213.09","1","60.03","24"
"09/05/12 09:33:37","202.5906","7.4","213.3","0","60.03","24"
"09/05/12 09:38:36","202.5908","0.0","212.79","0","60.03","23"
"09/05/12 10:03:37","202.5913","12.3","209.62","1","60.03","23"
"09/05/12 10:08:37","202.5921","16.2","211.75","92","60.03","23"
"09/05/12 10:13:37","202.5929","14.6","212.59","1","60.0","23"
"09/05/12 10:18:37","202.5934","14.0","212.17","9","60.03","23"
"09/05/12 10:23:36","202.5937","0.0","211.87","0","60.0","23"
"09/05/12 10:33:37","202.5942","6.5","212.83","136","60.0","22"
"09/05/12 10:38:36","202.5946","11.1","213.19","6","60.0","22"
"09/05/12 10:43:36","202.595","12.2","212.79","1","60.03","22"
"09/05/12 10:48:37","202.5958","15.5","213.5","13","60.03","22"
"09/05/12 10:53:36","202.5967","11.5","213.12","8","60.03","22"
"09/05/12 10:58:36","202.5975","14.7","213.3","0","60.07","22"
"09/05/12 11:03:38","202.598","15.1","213.27","9","60.0","22"
"09/05/12 11:08:36","202.5985","14.2","213.7","1","60.03","22"
"09/05/12 11:33:37","202.5996","0.0","214.94","0","60.0","22"
"09/05/12 11:38:36","202.5998","0.0","213.65","0","60.0","22"
"09/05/12 12:33:36","202.6009","13.6","214.92","8","60.03","20"
"09/05/12 12:38:37","202.6017","11.0","213.81","10","60.03","20"
"09/05/12 12:43:37","202.6026","13.2","213.42","4","59.96","20"
"09/05/12 12:48:38","202.6036","12.8","214.03","148","60.03","20"
"09/05/12 12:53:37","202.6047","13.5","214.33","47","60.0","20"
"09/05/12 12:58:37","202.6056","8.0","213.63","201","60.03","20"
"09/05/12 13:03:37","202.6066","17.2","214.54","64","60.03","21"
"09/05/12 13:08:36","202.6079","28.7","215.16","106","60.0","21"
"09/05/12 13:13:37","202.6092","15.3","214.2","5","60.03","21"
"09/05/12 13:18:36","202.61","3.8","214.39","17","60.03","21"
"09/05/12 13:23:37","202.611","16.2","213.52","120","60.0","20"
"09/05/12 13:28:37","202.6121","10.3","213.84","227","60.03","20"
"09/05/12 13:33:37","202.6141","28.8","214.67","106","60.03","20"
"09/05/12 13:38:37","202.6153","20.8","214.2","258","60.03","20"
"09/05/12 13:43:37","202.6165","7.2","213.04","240","60.0","20"
"09/05/12 13:48:37","202.6174","15.9","212.69","272","60.0","20"
"09/05/12 13:53:38","202.6186","27.2","213.22","303","60.03","20"
"09/05/12 13:58:37","202.6199","14.1","212.45","10","60.03","20"
"09/05/12 14:03:38","202.6209","15.7","212.26","24","60.0","20"
"09/05/12 14:08:37","202.6221","26.6","212.16","245","60.03","20"
"09/05/12 14:13:37","202.6241","35.4","212.27","255","60.03","20"
"09/05/12 14:18:37","202.6263","32.2","212.29","74","60.0","20"
"09/05/12 14:23:36","202.6291","66.8","213.75","312","60.0","20"
"09/05/12 14:28:37","202.6387","167.7","215.84","773","60.03","22"
"09/05/12 14:33:37","202.6503","164.4","215.49","758","60.03","23"
"09/05/12 14:38:38","202.6576","72.9","213.57","365","60.0","23"
"09/05/12 14:43:37","202.6624","40.8","212.5","113","60.0","24"
"09/05/12 14:48:36","202.6662","43.2","213.18","356","60.03","24"
"09/05/12 14:53:36","202.6707","66.0","214.7","336","60.0","24"
"09/05/12 14:58:36","202.6821","175.8","216.74","804","60.03","27"
"09/05/12 15:03:37","202.6951","163.8","215.88","754","60.03","29"
"09/05/12 15:08:37","202.7061","157.8","216.76","727","60.03","30"
"09/05/12 15:13:38","202.7162","87.3","214.39","430","60.0","31"
"09/05/12 15:18:36","202.728","151.1","215.76","702","60.03","33"
"09/05/12 15:23:36","202.7387","133.2","215.06","624","60.03","34"
"09/05/12 15:28:36","202.7488","126.1","215.99","590","60.03","34"
"09/05/12 15:33:36","202.7584","122.0","215.46","573","60.03","35"
"09/05/12 15:38:37","202.7678","119.0","214.84","563","60.0","35"
"09/05/12 15:43:37","202.777","117.2","215.16","552","60.03","35"
"09/05/12 15:48:37","202.7859","114.0","215.63","539","60.0","35"
"09/05/12 15:53:38","202.7947","110.3","215.24","527","60.03","34"
"09/05/12 15:58:36","202.803","107.0","215.6","508","60.03","34"
"09/05/12 16:03:37","202.8113","103.5","214.94","494","60.03","34"
"09/05/12 16:08:36","202.8192","100.2","215.05","483","60.0","33"
"09/05/12 16:13:36","202.8268","96.4","214.82","469","60.03","33"
"09/05/12 16:18:37","202.8343","93.5","214.33","453","60.03","33"
"09/05/12 16:23:36","202.8414","89.4","214.41","433","60.03","33"
"09/05/12 16:28:38","202.8482","85.4","214.37","417","60.03","32"
"09/05/12 16:33:36","202.8547","82.1","214.48","402","60.03","32"
"09/05/12 16:38:37","202.8609","78.2","214.96","384","60.03","32"
"09/05/12 16:43:36","202.8668","73.6","213.41","370","60.0","32"
"09/05/12 16:48:36","202.8723","69.7","214.0","350","60.03","31"
"09/05/12 16:53:36","202.8775","65.1","214.38","330","60.03","31"
"09/05/12 16:58:37","202.8824","56.1","213.9","354","60.03","30"
"09/05/12 17:03:37","202.8863","48.2","214.56","352","60.03","30"
"09/05/12 17:08:37","202.8901","56.8","214.34","218","60.03","29"
"09/05/12 17:13:38","202.894","54.3","213.75","348","60.03","29"
"09/05/12 17:18:37","202.8975","37.1","213.76","267","60.03","28"
"09/05/12 17:23:37","202.9007","38.2","213.52","193","60.07","28"
"09/05/12 17:28:37","202.9036","30.6","213.68","263","60.03","28"
"09/05/12 17:33:36","202.9062","28.0","213.51","70","60.03","27"
"09/05/12 17:38:37","202.9085","30.9","213.71","20","60.03","27"
"09/05/12 17:43:37","202.9104","25.1","213.5","17","60.03","27"
"09/05/12 17:48:37","202.9121","20.3","213.18","14","60.03","26"
"09/05/12 17:53:36","202.9134","23.4","213.38","164","60.07","26"
"09/05/12 17:58:38","202.9145","12.9","213.41","2","60.03","26"
"09/05/12 18:03:36","202.9154","13.0","213.5","41","60.07","25"
"09/05/12 18:08:36","202.916","10.6","212.76","7","60.03","25"
"09/05/12 18:13:36","202.9165","0.0","212.94","0","60.03","25"
"09/05/12 18:18:37","202.9168","3.5","212.72","198","60.03","24"
"09/05/12 18:23:36","202.917","0.0","212.85","0","60.03","24"
"09/05/12 18:28:37","202.9171","0.0","212.44","0","60.03","23"
"09/06/12 06:58:38","202.9173","0.0","213.95","0","60.03","16"
"09/06/12 07:03:37","202.9176","8.0","213.43","241","60.03","17"
"09/06/12 07:08:36","202.9182","0.0","213.88","33","60.03","17"
"09/06/12 07:13:37","202.9189","11.2","213.72","24","60.07","17"
"09/06/12 07:18:37","202.9199","13.1","213.33","37","60.0","18"
"09/06/12 07:23:37","202.9209","13.0","214.01","78","60.03","18"
"09/06/12 07:28:38","202.9223","21.8","214.0","166","60.0","18"
"09/06/12 07:33:38","202.924","33.2","212.98","66","60.07","19"
"09/06/12 07:38:38","202.9259","33.0","213.02","96","60.03","19"
"09/06/12 07:43:37","202.9282","37.8","212.74","161","60.03","20"
"09/06/12 07:48:37","202.931","28.4","212.26","277","60.03","20"
"09/06/12 07:53:36","202.9338","35.5","212.94","180","60.03","21"
"09/06/12 07:58:37","202.937","45.3","212.16","185","60.03","21"
"09/06/12 08:03:37","202.9406","48.9","213.19","313","60.0","22"
"09/06/12 08:08:37","202.9445","42.9","213.6","325","60.03","22"
"09/06/12 08:13:37","202.9483","40.1","216.11","381","60.03","23"
"09/06/12 08:18:38","202.9527","65.8","216.19","335","60.0","23"
"09/06/12 08:23:36","202.9579","65.3","215.45","332","60.03","23"
"09/06/12 08:28:37","202.9635","72.2","216.23","359","60.0","24"
"09/06/12 08:33:38","202.9693","79.6","215.86","392","60.0","24"
"09/06/12 08:38:37","202.9758","87.8","214.12","427","60.03","25"
"09/06/12 08:43:36","202.9801","69.5","214.12","238","60.0","25"
"09/06/12 08:48:36","202.986","90.3","214.89","440","60.0","25"
"09/06/12 08:53:37","202.9933","91.7","215.43","447","60.03","26"
"09/06/12 08:58:38","203.0007","96.4","216.12","466","60.0","26"
"09/06/12 09:03:37","203.0086","111.6","216.09","529","60.03","27"
"09/06/12 09:08:38","203.0173","100.9","215.79","480","60.0","27"
"09/06/12 09:13:37","203.0249","122.3","216.36","573","60.0","28"
"09/06/12 09:18:38","203.0343","122.7","216.35","572","60.0","28"
"09/06/12 09:23:38","203.0439","129.6","217.18","603","60.03","28"
"09/06/12 09:28:38","203.0548","152.8","217.55","705","60.03","29"
"09/06/12 09:33:37","203.0637","39.9","215.03","268","60.0","29"
"09/06/12 09:38:37","203.0657","12.0","214.31","58","60.03","28"
"09/06/12 09:43:38","203.0668","11.2","212.95","62","60.03","27"
"09/06/12 09:48:38","203.0761","153.3","216.35","701","60.0","28"
"09/06/12 09:53:38","203.0869","155.4","215.66","720","60.03","29"
"09/06/12 09:58:38","203.0989","147.0","217.49","678","60.03","30"
"09/06/12 10:03:37","203.1066","32.1","215.26","250","60.07","30"
"09/06/12 10:08:37","203.109","38.1","211.46","226","60.0","28"
"09/06/12 10:13:38","203.1176","153.1","216.63","702","60.03","28"
"09/06/12 10:18:37","203.1271","161.5","217.06","738","60.03","29"
"09/06/12 10:23:37","203.1378","164.6","217.44","752","60.03","29"
"09/06/12 10:28:38","203.1504","168.8","217.76","773","60.03","30"
"09/06/12 10:33:37","203.1625","171.1","217.98","780","60.0","30"
"09/06/12 10:38:38","203.1744","177.3","218.2","799","60.0","30"
"09/06/12 10:43:37","203.1867","173.3","218.01","782","60.0","31"
"09/06/12 10:48:38","203.1995","69.1","214.89","350","60.07","31"
"09/06/12 10:53:37","203.2109","180.8","218.31","819","60.03","31"
"09/06/12 10:58:38","203.2227","38.0","215.43","86","60.03","31"
"09/06/12 11:03:37","203.2359","175.5","218.0","794","60.03","32"
"09/06/12 11:08:38","203.2496","164.1","217.95","753","60.03","32"
"09/06/12 11:13:38","203.2619","12.7","214.32","18","60.03","32"
"09/06/12 11:18:38","203.274","177.4","217.86","806","60.0","32"
"09/06/12 11:23:38","203.2881","177.8","217.49","812","60.0","32"
"09/06/12 11:28:37","203.302","182.5","218.24","826","60.03","32"
"09/06/12 11:33:37","203.3161","182.6","217.65","831","60.0","32"
"09/06/12 11:38:37","203.3304","180.1","217.85","814","60.0","32"
"09/06/12 11:43:37","203.3445","187.6","217.7","851","60.03","32"
"09/06/12 11:48:37","203.3589","184.1","217.58","832","60.0","32"
"09/06/12 11:53:38","203.3733","186.6","218.17","845","60.0","32"
"09/06/12 11:58:37","203.3878","185.4","219.43","834","60.03","33"
"09/06/12 12:03:37","203.4023","188.5","218.58","848","60.03","33"
"09/06/12 12:08:37","203.4125","97.7","216.7","479","60.03","32"
"09/06/12 12:13:38","203.4245","196.0","219.04","881","60.0","32"
"09/06/12 12:18:38","203.4395","191.5","218.83","860","60.03","33"
"09/06/12 12:23:38","203.4532","190.5","218.63","860","60.03","32"
"09/06/12 12:28:37","203.4678","189.8","218.3","854","60.0","32"
"09/06/12 12:33:37","203.4822","186.8","217.79","848","60.0","32"
"09/06/12 12:38:38","203.4919","63.9","215.67","338","60.0","31"
"09/06/12 12:43:38","203.5064","192.0","217.54","866","60.03","32"
"09/06/12 12:48:38","203.5196","185.8","217.74","840","60.03","32"
"09/06/12 12:53:37","203.534","184.0","217.57","833","60.07","32"
"09/06/12 12:58:37","203.5484","184.1","215.56","840","60.03","32"
"09/06/12 13:03:37","203.563","187.9","216.86","853","60.03","32"
"09/06/12 13:08:37","203.5772","114.2","216.73","531","60.0","32"
"09/06/12 13:13:37","203.589","178.0","217.36","811","60.0","32"
"09/06/12 13:18:37","203.6032","183.6","218.35","831","60.0","32"
"09/06/12 13:23:37","203.6156","179.5","217.54","815","60.03","32"
"09/06/12 13:28:37","203.6294","176.7","217.8","802","60.03","32"
"09/06/12 13:33:38","203.6432","174.8","217.76","797","60.0","32"
"09/06/12 13:38:37","203.6568","157.7","217.07","726","60.0","32"
"09/06/12 13:43:38","203.6704","173.4","217.17","792","60.03","32"
"09/06/12 13:48:38","203.6839","171.6","216.98","784","60.03","32"
"09/06/12 13:53:38","203.6971","171.3","217.02","783","60.03","33"
"09/06/12 13:58:38","203.7086","173.8","218.05","786","60.03","33"
"09/06/12 14:03:38","203.7086","169.8","217.17","775","60.07","33"
"09/06/12 14:08:36","203.7179","173.9","217.0","795","60.0","32"
"09/06/12 14:13:38","203.7311","166.2","217.14","762","60.03","32"
"09/06/12 14:18:38","203.7439","153.2","216.96","708","60.03","32"
"09/06/12 14:23:38","203.7555","154.7","217.45","710","60.0","32"
"09/06/12 14:28:38","203.7677","158.5","217.44","728","60.0","32"
"09/06/12 14:33:36","203.7801","152.9","217.27","705","60.0","32"
"09/06/12 14:38:38","203.7921","143.0","217.16","664","60.03","31"
"09/06/12 14:43:37","203.803","122.7","216.24","575","60.03","31"
"09/06/12 14:48:37","203.8136","142.7","216.29","663","60.0","30"
"09/06/12 14:53:38","203.8249","144.3","218.25","660","60.03","30"
"09/06/12 14:58:37","203.8362","130.1","217.49","607","60.0","30"
"09/06/12 15:03:38","203.8468","139.5","217.66","644","60.03","30"
"09/06/12 15:08:37","203.8576","120.5","217.89","568","60.03","30"
"09/06/12 15:13:38","203.8674","119.4","216.58","560","60.03","30"
"09/06/12 15:18:38","203.8776","140.7","218.01","650","60.03","30"
"09/06/12 15:23:38","203.8886","141.6","217.34","658","60.03","30"
"09/06/12 15:28:36","203.899","100.5","217.6","477","60.0","30"
"09/06/12 15:33:37","203.9081","125.4","217.98","583","60.03","31"
"09/06/12 15:38:38","203.9181","127.4","217.53","591","60.0","31"
"09/06/12 15:43:37","203.9276","123.6","217.9","577","60.0","30"
"09/06/12 15:48:37","203.937","119.7","216.86","559","60.03","30"
"09/06/12 15:53:37","203.9461","114.3","216.91","539","60.03","30"
"09/06/12 15:58:38","203.9549","109.9","217.42","522","60.03","30"
"09/06/12 16:03:38","203.9633","105.4","214.08","510","60.07","30"
"09/06/12 16:08:37","203.9713","102.4","214.99","490","60.0","29"
"09/06/12 16:13:38","203.9791","98.2","215.0","473","60.0","29"
"09/06/12 16:18:38","203.9866","94.2","214.63","457","60.03","29"
"09/06/12 16:23:37","203.9937","90.2","214.78","435","60.03","29"
"09/06/12 16:28:37","204.0006","86.3","215.13","422","60.03","29"
"09/06/12 16:33:38","204.007","72.4","214.03","363","60.03","29"
"09/06/12 16:38:36","204.0119","56.9","213.78","204","60.0","29"
"09/06/12 16:43:37","204.0175","77.8","215.37","386","60.0","29"
"09/06/12 16:48:37","204.0232","70.7","215.8","353","60.03","29"
"09/06/12 16:53:37","204.0285","67.0","215.97","339","60.03","28"
"09/06/12 16:58:38","204.0335","59.0","215.62","236","60.03","28"
"09/06/12 17:03:38","204.0374","43.9","215.75","383","60.03","28"
"09/06/12 17:08:37","204.0413","53.3","215.18","277","60.03","28"
"09/06/12 17:13:37","204.0447","56.8","214.93","126","60.0","28"
"09/06/12 17:18:38","204.0471","43.2","215.44","299","60.03","27"
"09/06/12 17:23:38","204.0502","32.8","214.67","331","60.03","27"
"09/06/12 17:28:38","204.0527","33.2","215.04","117","60.03","27"
"09/06/12 17:33:37","204.0548","14.3","213.85","109","60.03","26"
"09/06/12 17:38:37","204.0568","16.3","213.64","19","60.03","26"
"09/06/12 17:43:37","204.0581","10.5","214.31","41","60.0","26"
"09/06/12 17:48:37","204.0593","13.9","214.7","2","60.03","25"
"09/06/12 17:53:38","204.0601","0.0","214.35","0","60.0","25"
"09/06/12 17:58:38","204.061","11.9","214.8","4","60.07","25"
"09/06/12 18:03:38","204.0617","0.0","214.23","174","60.03","25"
"09/06/12 18:08:38","204.0626","0.2","214.51","9","60.03","25"
"09/06/12 18:13:37","204.0633","13.0","213.82","2","60.03","25"
"09/07/12 07:48:39","204.0643","0.0","211.89","0","60.03","17"
"09/07/12 07:53:38","204.0659","43.9","212.98","326","60.0","17"
"09/07/12 07:58:37","204.0695","40.3","213.64","226","60.03","18"
"09/07/12 08:03:38","204.0733","42.5","212.9","402","60.03","18"
"09/07/12 08:08:38","204.0772","45.1","213.18","185","60.03","19"
"09/07/12 08:13:38","204.0812","44.0","213.27","222","60.0","20"
"09/07/12 08:18:37","204.0851","57.9","214.79","215","60.03","20"
"09/07/12 08:23:37","204.0891","71.5","214.49","356","60.0","21"
"09/07/12 08:28:37","204.095","78.8","213.27","393","60.0","22"
"09/07/12 08:33:38","204.0999","84.0","215.36","412","60.03","22"
"09/07/12 08:38:37","204.1037","91.8","215.24","449","60.03","23"
"09/07/12 08:43:38","204.1094","95.3","214.53","460","60.03","23"
"09/07/12 08:48:37","204.1171","105.6","213.8","508","60.0","24"
"09/07/12 08:53:38","204.1253","109.6","216.74","519","60.03","24"
"09/07/12 08:58:38","204.1281","0.0","213.98","0","60.07","24"
"09/07/12 09:03:38","204.1287","0.0","212.78","0","60.0","23"
"09/07/12 09:08:38","204.1347","119.6","215.62","564","60.03","24"
"09/07/12 09:13:39","204.1447","137.3","216.33","644","60.0","25"
"09/07/12 09:18:37","204.1547","131.5","217.86","607","60.0","25"
"09/07/12 09:23:38","204.1649","139.4","217.81","642","60.03","26"
"09/07/12 09:28:37","204.176","142.7","217.86","656","60.0","27"
"09/07/12 09:33:37","204.1849","152.0","218.22","696","60.03","28"
"09/07/12 09:38:37","204.1968","141.7","217.43","650","60.0","28"
"09/07/12 09:43:37","204.2032","154.6","218.08","708","60.03","28"
"09/07/12 09:48:39","204.2151","171.5","219.31","777","60.0","29"
"09/07/12 09:53:38","204.2202","23.7","214.31","245","60.0","27"
"09/07/12 09:58:38","204.2257","34.9","214.97","106","60.0","27"
"09/07/12 10:03:37","204.2297","39.0","214.28","201","60.03","27"
"09/07/12 10:08:39","204.2379","118.6","217.75","557","60.0","26"
"09/07/12 10:13:39","204.2435","188.1","218.68","846","60.0","26"
"09/07/12 10:18:39","204.251","35.8","214.87","103","60.03","26"
"09/07/12 10:23:37","204.2636","193.6","218.43","873","60.03","28"
"09/07/12 10:28:38","204.2701","18.2","213.27","21","60.0","26"
"09/07/12 10:33:37","204.2727","52.9","214.35","399","60.0","26"
"09/07/12 10:38:38","204.2766","34.1","213.77","177","60.03","25"
"09/07/12 10:43:38","204.2806","196.4","217.55","895","60.0","25"
"09/07/12 10:48:39","204.2899","64.6","214.28","258","60.0","25"
"09/07/12 10:53:38","204.2995","18.3","213.65","24","60.0","26"
"09/07/12 10:58:37","204.302","30.6","214.26","223","60.07","25"
"09/07/12 11:03:38","204.3128","195.7","219.18","879","60.03","27"
"09/07/12 11:08:39","204.3164","28.5","214.92","87","60.0","26"
"09/07/12 11:13:39","204.3196","196.2","219.29","876","60.03","25"
"09/07/12 11:18:38","204.3347","193.4","219.21","868","60.03","27"
"09/07/12 11:23:38","204.3483","47.9","215.72","153","60.03","28"
"09/07/12 11:28:38","204.3518","195.9","219.31","877","60.0","27"
"09/07/12 11:33:39","204.3671","194.9","218.38","878","60.0","30"
"09/07/12 11:43:38","204.386","47.4","215.61","341","60.0","28"
"09/07/12 11:48:38","204.3925","65.0","215.3","330","60.03","28"
"09/07/12 11:53:39","204.4026","79.8","216.27","392","60.0","28"
"09/07/12 11:58:37","204.4105","87.7","216.39","426","60.03","28"
"09/07/12 12:03:38","204.4164","75.2","214.79","375","60.03","27"
"09/07/12 12:08:38","204.422","55.1","214.44","357","60.03","26"
"09/07/12 12:13:37","204.426","44.6","214.47","393","60.0","26"
"09/07/12 12:18:38","204.4316","56.0","214.04","123","60.03","25"
"09/07/12 12:23:37","204.4352","42.9","214.73","282","60.03","24"
"09/07/12 12:28:39","204.4379","32.0","214.19","95","60.0","24"
"09/07/12 12:33:39","204.4411","39.2","213.86","122","60.0","23"
"09/07/12 12:38:38","204.4448","44.0","213.25","283","60.03","23"
"09/07/12 12:43:39","204.4501","154.7","215.89","713","60.0","24"
"09/07/12 12:48:38","204.4622","194.5","218.2","884","60.0","26"
"09/07/12 12:53:38","204.4728","148.4","217.22","683","60.0","26"
"09/07/12 12:58:38","204.484","62.8","214.71","323","60.03","27"
"09/07/12 13:03:38","204.4874","195.5","217.98","884","60.03","26"
"09/07/12 13:08:39","204.4955","45.6","215.49","254","60.0","26"
"09/07/12 13:13:38","204.5042","49.1","214.61","354","60.03","27"
"09/07/12 13:18:38","204.5113","37.8","214.74","128","60.03","27"
"09/07/12 13:23:38","204.5181","196.1","217.83","891","60.0","27"
"09/07/12 13:28:39","204.5304","196.5","218.37","888","60.03","27"
"09/07/12 13:33:38","204.5429","197.1","218.15","889","60.0","28"
"09/07/12 13:38:39","204.5576","196.2","217.7","883","60.0","29"
"09/07/12 13:43:39","204.5698","196.1","218.01","882","60.03","29"
"09/07/12 13:48:37","204.585","195.4","218.04","885","60.03","31"
"09/07/12 13:53:38","204.5989","108.5","216.18","512","60.0","31"
"09/07/12 13:58:37","204.6081","196.0","218.01","886","60.03","31"
"09/07/12 14:03:38","204.6197","30.9","214.28","168","60.03","31"
"09/07/12 14:08:38","204.6281","185.1","217.55","841","60.03","31"
"09/07/12 14:13:38","204.6432","195.2","218.0","882","60.0","32"
"09/07/12 14:18:37","204.6557","195.3","217.91","883","60.03","32"
"09/07/12 14:23:38","204.6683","164.0","217.43","751","60.03","32"
"09/07/12 14:28:38","204.6791","184.7","217.83","837","60.0","32"
"09/07/12 14:33:38","204.6915","167.5","217.81","768","60.03","31"
"09/07/12 14:38:38","204.6976","190.6","217.48","868","60.03","30"
"09/07/12 14:43:37","204.7026","91.7","215.31","447","60.0","29"
"09/07/12 14:48:38","204.7148","40.1","214.26","301","60.0","29"
"09/07/12 14:53:38","204.7237","31.3","214.99","144","60.03","29"
"09/07/12 14:58:37","204.7282","41.7","214.85","256","60.0","27"
"09/07/12 15:03:38","204.7308","43.6","215.06","446","60.03","26"
"09/07/12 15:08:38","204.7345","51.8","215.13","359","60.0","25"
"09/07/12 15:13:38","204.7477","184.8","218.04","834","60.0","27"
"09/07/12 15:18:39","204.7579","56.1","215.13","232","60.0","26"
"09/07/12 15:23:39","204.7622","62.6","214.96","120","60.03","25"
"09/07/12 15:28:37","204.7672","40.4","214.57","303","60.03","25"
"09/07/12 15:33:39","204.7712","22.3","214.29","211","60.03","24"
"09/07/12 15:38:39","204.7808","35.2","214.42","291","60.0","25"
"09/07/12 15:43:39","204.7897","150.2","216.88","695","60.03","26"
"09/07/12 15:48:37","204.8004","67.2","214.85","186","60.03","26"
"09/07/12 15:53:38","204.8026","31.3","213.95","66","60.0","25"
"09/07/12 15:58:38","204.8093","62.2","215.35","171","60.03","25"
"09/07/12 16:03:39","204.8158","97.2","215.9","468","60.03","25"
"09/07/12 16:08:38","204.8248","80.0","215.76","395","60.0","25"
"09/07/12 16:13:38","204.8338","125.0","216.42","583","60.0","25"
"09/07/12 16:18:39","204.8387","38.4","214.76","105","60.0","25"
"09/07/12 16:23:39","204.845","127.4","216.99","591","60.0","25"
"09/07/12 16:28:39","204.8503","26.9","214.51","279","60.03","24"
"09/07/12 16:33:39","204.8522","23.9","214.33","67","60.03","24"
"09/07/12 16:38:37","204.8535","0.0","213.55","142","60.03","23"
"09/07/12 16:43:37","204.8547","10.4","214.11","15","60.03","22"
"09/07/12 16:48:38","204.8563","27.5","214.68","67","60.03","22"
"09/07/12 16:53:39","204.8585","21.3","214.79","210","60.03","22"
"09/07/12 16:58:39","204.8632","45.4","214.88","332","60.03","22"
"09/07/12 17:03:39","204.8674","45.6","214.88","141","60.03","22"
"09/07/12 17:08:39","204.8715","38.2","214.46","290","60.03","22"
"09/07/12 17:13:38","204.8742","34.4","214.46","255","60.03","22"
"09/07/12 17:18:39","204.8774","50.2","215.33","236","60.03","22"
"09/07/12 17:23:38","204.8803","15.2","212.93","239","60.03","21"
"09/07/12 17:28:38","204.8833","30.5","212.68","40","60.03","21"
"09/07/12 17:33:38","204.8852","36.6","213.27","40","60.03","21"
"09/07/12 17:38:37","204.8877","28.7","213.83","287","60.07","21"
"09/07/12 17:43:38","204.89","30.3","214.14","123","60.0","21"
"09/07/12 17:48:37","204.8919","20.6","213.66","22","60.03","20"
