"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 17:53:37","204.8935","26.1","214.09","63","60.03","20"
"09/07/12 17:58:38","204.8948","11.9","213.99","19","60.03","20"
"09/07/12 18:03:37","204.8956","10.9","213.62","2","60.0","20"
"09/07/12 18:08:38","204.8963","8.8","213.24","103","60.0","20"
"09/07/12 18:13:37","204.8967","12.3","213.53","7","60.03","20"
"09/08/12 06:58:39","204.8968","13.5","214.48","20","60.03","13"
"09/08/12 07:03:39","204.8971","0.0","215.12","0","60.03","13"
"09/08/12 07:08:39","204.8974","0.0","214.59","0","60.03","13"
"09/08/12 07:13:38","204.8981","11.0","214.68","8","60.03","13"
"09/08/12 07:18:38","204.8991","13.0","214.57","53","60.03","14"
"09/08/12 07:23:38","204.9004","16.3","214.52","196","60.03","15"
"09/08/12 07:28:39","204.9022","28.2","214.35","226","60.0","15"
"09/08/12 07:33:38","204.9045","37.8","213.94","266","60.0","16"
"09/08/12 07:38:37","204.9072","39.3","214.61","179","60.0","17"
"09/08/12 07:43:38","204.9099","46.5","215.0","397","60.0","17"
"09/08/12 07:48:38","204.9135","39.2","214.85","148","60.03","18"
"09/08/12 07:53:37","204.9164","48.9","214.28","409","60.0","18"
"09/08/12 07:58:38","204.9201","69.7","215.9","348","60.03","18"
"09/08/12 08:03:38","204.9248","49.4","214.69","354","60.0","19"
"09/08/12 08:08:39","204.9286","40.0","214.64","189","60.03","19"
"09/08/12 08:13:37","204.9316","33.8","213.57","200","60.0","19"
"09/08/12 08:18:38","204.935","33.1","213.66","98","60.0","19"
"09/08/12 08:23:38","204.9378","39.4","213.67","131","60.0","19"
"09/08/12 08:28:39","204.9404","28.4","214.1","119","60.0","19"
"09/08/12 08:33:37","204.943","34.5","213.64","231","60.0","19"
"09/08/12 08:38:38","204.945","13.7","213.9","33","60.03","19"
"09/08/12 08:43:39","204.9468","14.2","213.71","19","60.0","19"
"09/08/12 08:48:39","204.9492","78.3","214.65","384","60.0","19"
"09/08/12 08:53:39","204.9536","39.8","213.63","131","60.0","19"
"09/08/12 08:58:39","204.9571","39.7","212.87","126","60.03","19"
"09/08/12 09:03:38","204.9604","51.5","214.08","298","60.03","19"
"09/08/12 09:08:38","204.9642","41.2","214.08","341","60.03","19"
"09/08/12 09:13:39","204.9681","53.8","214.36","410","60.0","19"
"09/08/12 09:18:38","204.9715","37.4","214.4","280","60.03","19"
"09/08/12 09:23:39","204.9749","47.8","214.5","358","60.03","19"
"09/08/12 09:28:38","204.9782","40.4","214.9","245","60.0","19"
"09/08/12 09:33:39","204.982","48.7","214.38","78","60.0","19"
"09/08/12 09:38:39","204.9867","66.2","214.85","334","60.03","19"
"09/08/12 09:43:39","204.991","46.0","214.46","428","60.03","20"
"09/08/12 09:48:39","204.9949","63.4","214.99","340","60.07","20"
"09/08/12 09:53:39","204.9997","52.5","214.65","355","60.03","20"
"09/08/12 09:58:39","205.0041","57.2","213.83","408","60.0","20"
"09/08/12 10:03:38","205.0096","92.5","214.46","452","60.0","20"
"09/08/12 10:08:39","205.0174","99.1","214.42","474","60.03","20"
"09/08/12 10:13:38","205.0242","67.1","213.95","341","60.03","21"
"09/08/12 10:18:39","205.0291","55.4","213.98","82","60.0","20"
"09/08/12 10:23:38","205.0342","48.5","214.1","442","60.07","20"
"09/08/12 10:28:38","205.0406","126.0","215.87","589","60.0","20"
"09/08/12 10:33:38","205.0519","129.8","216.98","605","60.0","22"
"09/08/12 10:38:39","205.0632","120.6","216.35","567","60.0","23"
"09/08/12 10:43:38","205.0774","196.1","218.09","888","60.03","24"
"09/08/12 10:48:38","205.0862","52.9","214.22","162","60.0","23"
"09/08/12 10:58:38","205.0939","29.0","213.18","161","60.07","23"
"09/08/12 11:03:39","205.0965","40.9","212.93","90","60.0","22"
"09/08/12 11:08:39","205.0994","46.8","213.27","158","60.0","21"
"09/08/12 11:13:39","205.1025","28.5","214.47","93","60.03","21"
"09/08/12 11:18:38","205.105","33.5","214.43","180","60.0","21"
"09/08/12 11:23:39","205.1083","39.6","214.03","385","60.0","21"
"09/08/12 11:28:38","205.1118","39.0","213.8","291","60.0","21"
"09/08/12 11:33:39","205.1137","14.6","213.48","5","60.0","21"
"09/08/12 11:38:39","205.1145","12.1","212.09","134","60.03","20"
"09/08/12 11:43:39","205.115","14.9","212.62","8","60.0","20"
"09/08/12 11:48:38","205.1163","20.2","213.33","54","60.03","20"
"09/08/12 11:53:39","205.118","34.6","213.57","206","60.03","20"
"09/08/12 11:58:39","205.1212","103.0","216.45","491","60.03","20"
"09/08/12 12:03:39","205.1286","85.0","215.09","419","60.03","21"
"09/08/12 12:08:39","205.1353","156.3","216.52","723","60.03","22"
"09/08/12 12:13:38","205.1409","162.1","216.9","745","60.0","22"
"09/08/12 12:18:39","205.1468","54.6","213.9","276","60.03","22"
"09/08/12 12:23:38","205.1517","78.6","214.66","387","60.0","22"
"09/08/12 12:28:39","205.1566","54.3","214.2","361","60.03","22"
"09/08/12 12:33:39","205.1605","50.0","214.64","210","60.03","22"
"09/08/12 12:38:38","205.1644","46.1","214.76","103","60.0","22"
"09/08/12 12:43:38","205.1683","63.9","214.24","368","60.0","22"
"09/08/12 12:48:39","205.1725","71.4","214.61","90","60.03","22"
"09/08/12 12:53:39","205.1759","66.9","214.65","285","60.03","22"
"09/08/12 12:58:38","205.1832","64.2","215.12","330","60.03","22"
"09/08/12 13:03:38","205.1872","58.0","215.22","289","60.03","23"
"09/08/12 13:08:38","205.1921","63.7","215.24","326","60.03","23"
"09/08/12 13:13:39","205.1973","71.5","214.57","361","60.03","23"
"09/08/12 13:18:38","205.2021","49.7","214.4","293","60.03","22"
"09/08/12 13:23:38","205.2063","59.4","214.47","269","60.03","22"
"09/08/12 13:28:38","205.2111","60.9","214.78","310","60.0","22"
"09/08/12 13:33:39","205.2144","33.8","214.31","156","60.03","22"
"09/08/12 13:38:38","205.2157","10.8","214.43","1","60.0","22"
"09/08/12 13:43:38","205.216","11.8","213.64","6","60.0","22"
"09/08/12 13:48:38","205.2165","13.1","213.35","1","60.0","20"
"09/08/12 13:53:39","205.2177","16.2","212.97","14","60.0","20"
"09/08/12 13:58:39","205.2187","14.3","213.81","34","60.07","20"
"09/08/12 14:03:38","205.2204","19.8","213.89","52","60.03","20"
"09/08/12 14:08:38","205.2224","34.7","213.93","85","60.03","20"
"09/08/12 14:13:39","205.2278","30.9","213.59","200","60.0","20"
"09/08/12 14:18:39","205.2298","10.9","213.03","5","60.0","20"
"09/08/12 14:23:39","205.2303","0.0","212.63","0","60.03","20"
"09/08/12 14:28:38","205.2306","14.4","213.19","0","60.03","20"
"09/08/12 14:33:38","205.2319","29.7","213.35","122","60.03","20"
"09/08/12 14:38:39","205.2353","52.6","214.39","314","60.03","20"
"09/08/12 14:43:39","205.2404","51.7","213.93","396","60.03","20"
"09/08/12 14:48:39","205.2434","32.9","213.56","202","60.03","20"
"09/08/12 14:53:39","205.2457","23.0","213.63","42","60.03","20"
"09/08/12 14:58:38","205.248","38.8","213.56","111","60.03","21"
"09/08/12 15:03:39","205.2507","38.3","213.66","274","60.03","21"
"09/08/12 15:08:38","205.2575","167.6","216.89","767","60.03","22"
"09/08/12 15:13:39","205.2693","175.9","217.2","802","60.03","24"
"09/08/12 15:18:38","205.2783","174.4","217.1","800","60.03","23"
"09/08/12 15:23:39","205.2896","148.2","217.45","683","60.0","24"
"09/08/12 15:28:39","205.2937","34.4","214.55","181","60.0","23"
"09/08/12 15:33:38","205.2974","150.9","217.23","697","60.03","23"
"09/08/12 15:38:38","205.3041","62.8","214.83","326","60.03","23"
"09/08/12 15:43:39","205.3124","131.7","216.67","613","60.03","23"
"09/08/12 15:48:39","205.3223","123.3","215.58","580","60.03","24"
"09/08/12 15:53:39","205.3323","129.7","216.03","608","60.03","25"
"09/08/12 15:58:39","205.3422","117.3","215.68","556","60.03","25"
"09/08/12 16:03:39","205.3503","107.1","216.05","512","60.03","24"
"09/08/12 16:08:39","205.3562","37.3","213.39","176","60.07","24"
"09/08/12 16:13:39","205.3608","89.2","214.7","432","60.03","24"
"09/08/12 16:18:38","205.3655","33.0","214.05","152","60.03","23"
"09/08/12 16:23:39","205.3692","27.7","213.83","67","60.0","23"
"09/08/12 16:28:38","205.3727","91.4","215.04","444","60.03","23"
"09/08/12 16:33:38","205.3789","62.0","214.86","225","60.03","23"
"09/08/12 16:38:38","205.384","33.6","213.85","129","60.03","23"
"09/08/12 16:43:38","205.3864","34.1","214.48","182","60.0","23"
"09/08/12 16:48:39","205.3907","113.0","216.34","534","60.03","23"
"09/08/12 16:53:39","205.3976","43.3","215.03","401","60.03","23"
"09/08/12 16:58:38","205.4017","69.6","214.95","351","60.03","23"
"09/08/12 17:03:39","205.4052","62.7","214.48","317","60.03","23"
"09/08/12 17:08:39","205.4069","5.9","213.78","197","60.03","23"
"09/08/12 17:13:38","205.4074","14.5","214.21","1","60.0","23"
"09/08/12 17:18:39","205.4078","0.0","213.68","0","60.03","22"
"09/08/12 17:23:39","205.4095","13.1","213.88","16","60.0","21"
"09/08/12 17:28:38","205.4104","0.0","213.5","0","60.0","21"
"09/08/12 17:33:39","205.411","0.0","213.31","123","60.03","20"
"09/08/12 17:38:39","205.4117","14.1","213.04","59","60.0","20"
"09/08/12 17:43:39","205.4128","11.1","212.79","8","60.03","20"
"09/08/12 17:48:39","205.4135","10.8","212.67","40","60.03","20"
"09/08/12 17:53:39","205.4141","11.1","212.62","1","60.03","20"
"09/08/12 17:58:39","205.4145","0.0","213.49","0","60.03","20"
"09/08/12 18:03:39","205.4149","0.0","212.88","0","60.03","20"
"09/08/12 18:08:39","205.4154","11.5","212.65","6","60.03","19"
"09/08/12 18:13:39","205.4161","0.0","212.73","0","60.03","19"
"09/08/12 18:18:39","205.4167","14.9","213.0","223","60.0","19"
"09/08/12 18:23:39","205.4174","0.0","213.03","0","60.03","19"
"09/08/12 18:28:39","205.4177","0.0","212.4","0","60.03","19"
"09/08/12 18:33:39","205.4181","0.0","212.58","143","60.03","19"
"09/08/12 18:38:39","205.4185","0.0","212.92","48","60.03","19"
"09/08/12 18:43:39","205.4188","0.0","212.78","0","60.03","19"
"09/08/12 18:48:39","205.419","0.0","212.76","0","60.0","19"
"09/09/12 06:58:39","205.419","0.0","213.43","0","60.03","13"
"09/09/12 07:03:39","205.4191","0.0","214.0","0","60.03","13"
"09/09/12 07:08:40","205.4192","13.7","213.91","7","60.03","13"
"09/09/12 07:13:39","205.4199","0.3","213.97","0","60.0","14"
"09/09/12 07:18:38","205.4205","10.5","214.22","24","60.03","15"
"09/09/12 07:23:39","205.4216","13.7","214.36","0","60.03","15"
"09/09/12 07:28:38","205.4224","3.8","214.61","222","60.03","15"
"09/09/12 07:33:40","205.424","12.8","213.99","89","60.03","16"
"09/09/12 07:38:38","205.4258","25.8","214.21","189","60.0","17"
"09/09/12 07:43:39","205.4283","38.3","214.46","275","60.0","17"
"09/09/12 07:48:40","205.431","32.9","214.9","210","60.03","18"
"09/09/12 07:53:40","205.4341","49.0","215.12","303","60.0","18"
"09/09/12 07:58:39","205.4376","37.9","214.45","240","60.03","19"
"09/09/12 08:03:39","205.4414","50.3","215.1","358","60.0","19"
"09/09/12 08:08:39","205.4462","74.1","215.34","370","60.0","20"
"09/09/12 08:13:39","205.4518","72.0","215.37","362","60.03","21"
"09/09/12 08:18:40","205.4575","80.8","215.51","399","60.0","21"
"09/09/12 08:23:38","205.4636","42.9","214.62","280","60.03","22"
"09/09/12 08:28:38","205.465","0.0","213.43","0","60.0","21"
"09/09/12 08:33:38","205.4669","90.1","215.14","436","60.03","20"
"09/09/12 08:38:38","205.4731","62.0","215.23","332","60.03","21"
"09/09/12 08:43:40","205.4798","38.2","214.59","274","60.0","21"
"09/09/12 08:48:40","205.4847","28.7","214.24","106","60.03","21"
"09/09/12 08:53:39","205.4861","12.1","213.61","7","60.03","20"
"09/09/12 08:58:39","205.4868","7.0","213.55","243","60.03","20"
"09/09/12 09:03:38","205.4901","123.0","216.38","574","60.0","20"
"09/09/12 09:08:39","205.4931","14.5","213.94","21","60.0","20"
"09/09/12 09:13:40","205.4981","43.5","214.56","259","60.0","20"
"09/09/12 09:18:40","205.5022","20.8","214.71","110","60.0","20"
"09/09/12 09:23:38","205.5034","12.0","213.6","3","60.0","20"
"09/09/12 09:28:39","205.5105","147.6","217.62","682","60.03","21"
"09/09/12 09:33:39","205.5224","154.0","217.33","705","60.0","22"
"09/09/12 09:38:39","205.5293","28.8","214.28","118","60.0","22"
"09/09/12 09:43:38","205.5308","11.7","214.24","165","60.0","22"
"09/09/12 09:48:39","205.537","155.2","217.09","714","60.03","22"
"09/09/12 09:53:40","205.5392","167.6","217.67","765","60.0","22"
"09/09/12 09:58:40","205.5505","31.7","214.8","101","60.0","23"
"09/09/12 10:03:38","205.5642","149.7","217.08","685","60.03","25"
"09/09/12 10:08:38","205.5693","29.1","213.66","114","60.0","24"
"09/09/12 10:13:39","205.5782","110.4","217.34","523","60.0","25"
"09/09/12 10:18:39","205.5913","37.0","215.33","120","60.0","25"
"09/09/12 10:23:39","205.6","195.8","218.77","882","60.07","25"
"09/09/12 10:28:39","205.6059","28.3","214.98","153","60.03","24"
"09/09/12 10:33:38","205.6126","195.8","219.1","878","60.03","25"
"09/09/12 10:38:38","205.6256","169.1","218.13","766","60.03","26"
"09/09/12 10:43:39","205.6359","67.3","215.58","198","60.03","26"
"09/09/12 10:48:39","205.6495","195.9","219.03","876","60.0","28"
"09/09/12 10:53:39","205.6582","193.9","219.0","871","60.0","27"
"09/09/12 10:58:38","205.672","196.8","218.66","884","60.03","28"
"09/09/12 11:03:39","205.6817","41.9","215.05","143","60.03","28"
"09/09/12 11:08:40","205.6947","196.8","219.03","887","60.0","28"
"09/09/12 11:13:40","205.7039","71.0","215.41","395","60.03","27"
"09/09/12 11:18:38","205.7106","195.7","218.64","879","60.03","27"
"09/09/12 11:23:39","205.7257","195.9","217.99","884","60.0","29"
"09/09/12 11:28:39","205.7327","46.4","214.94","263","60.0","27"
"09/09/12 11:33:39","205.7459","195.5","218.43","887","60.0","28"
"09/09/12 11:38:40","205.7555","195.2","218.51","881","60.03","28"
"09/09/12 11:43:40","205.7708","196.0","219.02","878","60.03","29"
"09/09/12 11:48:40","205.7859","196.3","218.35","875","60.03","30"
"09/09/12 11:53:38","205.8011","194.0","218.87","869","60.0","31"
"09/09/12 11:58:38","205.8163","195.7","218.44","880","60.03","31"
"09/09/12 12:03:39","205.8313","196.3","218.99","877","60.03","31"
"09/09/12 12:08:39","205.8386","195.9","219.15","875","60.03","30"
"09/09/12 12:13:39","205.8496","56.1","215.84","304","60.0","30"
"09/09/12 12:18:39","205.8569","34.3","215.88","263","60.03","29"
"09/09/12 12:23:40","205.8677","196.4","219.13","884","60.03","29"
"09/09/12 12:28:38","205.8829","196.7","219.37","877","60.03","29"
"09/09/12 12:33:39","205.894","196.1","219.15","885","60.03","29"
"09/09/12 12:38:39","205.9056","195.8","219.24","878","60.0","30"
"09/09/12 12:43:38","205.9208","195.7","218.6","882","60.03","31"
"09/09/12 12:48:39","205.9343","195.6","218.44","883","60.0","32"
"09/09/12 12:53:39","205.9491","174.2","218.51","794","60.03","32"
"09/09/12 12:58:39","205.9622","196.0","218.62","886","60.0","32"
"09/09/12 13:03:38","205.9747","195.8","218.9","879","60.03","32"
"09/09/12 13:08:39","205.988","195.0","219.09","882","60.0","33"
"09/09/12 13:13:39","206.0002","54.6","215.6","381","60.03","30"
"09/09/12 13:18:40","206.0129","195.6","219.04","878","60.0","31"
"09/09/12 13:23:40","206.0238","204.5","218.8","913","60.0","30"
"09/09/12 13:28:38","206.0341","195.6","219.16","869","60.03","30"
"09/09/12 13:33:39","206.049","196.2","218.66","879","60.03","30"
"09/09/12 13:38:39","206.0633","196.4","218.41","880","60.0","31"
"09/09/12 13:43:40","206.0755","65.8","215.22","384","60.03","30"
"09/09/12 13:48:39","206.0818","43.1","215.27","266","60.03","28"
"09/09/12 13:53:39","206.0928","195.8","219.28","880","60.0","28"
"09/09/12 13:58:39","206.1058","190.6","218.75","859","60.03","28"
"09/09/12 14:03:40","206.1168","196.0","219.11","884","60.07","27"
"09/09/12 14:08:38","206.1278","195.7","218.59","887","60.03","27"
"09/09/12 14:13:40","206.1377","190.8","218.93","861","60.03","27"
"09/09/12 14:18:38","206.1525","195.8","218.45","881","60.0","28"
"09/09/12 14:23:39","206.1675","185.9","218.41","846","60.0","28"
"09/09/12 14:28:40","206.1771","85.8","216.06","425","60.03","28"
"09/09/12 14:33:38","206.189","137.5","217.65","640","60.03","28"
"09/09/12 14:38:39","206.1994","175.4","218.54","792","60.0","27"
"09/09/12 14:43:39","206.212","167.2","218.62","756","60.0","27"
"09/09/12 14:48:40","206.2249","168.3","218.13","766","60.0","27"
"09/09/12 14:53:38","206.2375","164.8","218.15","750","60.03","28"
"09/09/12 14:58:39","206.2432","33.3","213.83","161","60.0","26"
"09/09/12 15:03:40","206.2507","124.2","215.51","583","60.03","25"
"09/09/12 15:08:40","206.2624","170.2","217.09","774","60.03","25"
"09/09/12 15:13:39","206.2717","37.4","213.59","287","60.03","25"
"09/09/12 15:18:39","206.2757","162.5","216.55","747","60.0","24"
"09/09/12 15:23:38","206.2845","154.6","216.66","717","60.0","24"
"09/09/12 15:28:39","206.2956","66.8","214.55","383","60.0","24"
"09/09/12 15:33:39","206.3031","138.7","216.65","647","60.03","24"
"09/09/12 15:38:39","206.3094","135.3","216.63","628","60.03","23"
"09/09/12 15:43:39","206.3198","127.3","216.19","600","60.03","24"
"09/09/12 15:48:40","206.3295","122.5","215.87","576","60.03","24"
"09/09/12 15:53:39","206.3389","119.9","215.67","564","60.0","24"
"09/09/12 15:58:40","206.3467","118.4","215.64","561","60.03","24"
"09/09/12 16:03:39","206.3536","111.5","215.74","528","60.03","23"
"09/09/12 16:08:39","206.3619","103.9","215.57","493","60.03","24"
"09/09/12 16:13:39","206.3695","102.3","215.15","489","60.0","23"
"09/09/12 16:18:39","206.3774","98.1","215.09","474","60.0","23"
"09/09/12 16:23:39","206.3847","93.2","215.07","453","60.0","23"
"09/09/12 16:28:40","206.3918","89.1","214.41","437","60.0","23"
"09/09/12 16:33:39","206.3985","84.1","214.99","411","60.03","23"
"09/09/12 16:38:39","206.4048","77.2","215.16","382","60.03","23"
"09/09/12 16:43:39","206.4106","69.8","214.8","353","60.0","23"
"09/09/12 16:48:39","206.4159","66.2","215.47","334","60.03","23"
"09/09/12 16:53:39","206.4208","62.6","214.92","321","60.03","23"
"09/09/12 16:58:40","206.4251","42.9","214.28","409","60.0","23"
"09/09/12 17:03:39","206.4292","50.7","214.65","381","60.03","23"
"09/09/12 17:08:39","206.4331","45.6","213.93","112","60.0","23"
"09/09/12 17:13:40","206.437","40.2","214.65","385","60.03","23"
"09/09/12 17:18:38","206.4405","52.3","214.81","169","60.03","22"
"09/09/12 17:23:38","206.4438","43.8","214.21","336","60.0","22"
"09/09/12 17:28:39","206.4467","37.7","214.23","153","60.0","22"
"09/09/12 17:33:39","206.4491","25.2","214.22","128","60.03","22"
"09/09/12 17:38:40","206.4513","29.4","214.27","37","60.03","22"
"09/09/12 17:43:40","206.4532","23.5","214.67","20","60.03","22"
"09/09/12 17:48:39","206.4547","17.4","213.93","53","60.0","21"
"09/09/12 17:53:38","206.456","18.3","213.79","216","60.03","20"
"09/09/12 17:58:39","206.4569","12.7","213.82","101","60.03","20"
"09/09/12 18:03:39","206.4576","13.2","213.48","69","60.0","20"
"09/09/12 18:08:39","206.458","0.0","213.22","0","60.0","20"
"09/09/12 18:13:39","206.4584","0.0","213.06","0","60.03","20"
"09/10/12 06:58:39","206.4586","14.3","213.56","2","60.03","9"
"09/10/12 07:03:40","206.4589","14.1","214.15","248","60.03","9"
"09/10/12 07:08:40","206.4595","12.7","213.69","11","60.07","10"
"09/10/12 07:13:39","206.4603","13.7","213.4","6","60.03","10"
"09/10/12 07:18:39","206.4613","14.1","212.0","42","60.03","11"
"09/10/12 07:23:39","206.4628","28.6","214.0","151","60.03","11"
"09/10/12 07:28:40","206.4646","35.5","214.99","49","60.03","12"
"09/10/12 07:33:40","206.4667","32.2","214.87","245","60.03","13"
"09/10/12 07:38:40","206.4689","32.6","214.71","249","60.03","13"
"09/10/12 07:43:40","206.4711","32.3","215.79","203","60.0","14"
"09/10/12 07:48:39","206.4735","40.2","214.36","199","60.03","14"
"09/10/12 07:53:40","206.4763","34.8","215.04","282","60.0","15"
"09/10/12 07:58:40","206.4796","44.7","215.38","190","60.03","15"
"09/10/12 08:03:40","206.4829","39.5","215.31","246","60.03","16"
"09/10/12 08:08:40","206.4865","45.6","215.14","309","60.03","17"
"09/10/12 08:13:39","206.4902","55.0","215.31","365","60.0","17"
"09/10/12 08:18:39","206.4941","42.4","215.11","330","60.03","18"
"09/10/12 08:23:39","206.4979","55.3","214.89","331","60.03","18"
"09/10/12 08:28:39","206.5034","75.5","215.27","376","60.0","19"
"09/10/12 08:33:39","206.5097","84.5","215.57","411","60.0","19"
"09/10/12 08:38:39","206.5164","86.3","216.18","420","60.03","20"
"09/10/12 08:43:40","206.523","84.6","214.39","412","60.03","20"
"09/10/12 08:48:40","206.5296","84.2","214.45","415","60.0","22"
"09/10/12 08:53:40","206.5364","98.6","215.94","475","60.03","22"
"09/10/12 08:58:40","206.5446","107.8","215.61","513","60.03","23"
"09/10/12 09:03:40","206.5528","105.6","216.97","503","60.03","23"
"09/10/12 09:08:40","206.5614","113.7","220.9","527","60.0","24"
"09/10/12 09:13:39","206.5705","119.7","217.97","560","60.03","25"
"09/10/12 09:18:39","206.5797","111.0","216.98","524","60.03","25"
"09/10/12 09:23:39","206.5887","117.0","216.92","552","60.0","26"
"09/10/12 09:28:39","206.5978","118.9","216.87","559","60.03","27"
"09/10/12 09:33:39","206.6066","102.3","216.67","488","60.03","27"
"09/10/12 09:38:39","206.615","113.7","215.73","538","60.03","27"
"09/10/12 09:43:39","206.6238","115.3","215.24","545","60.03","28"
"09/10/12 09:48:40","206.633","118.0","215.56","557","60.03","28"
"09/10/12 09:53:39","206.6419","112.9","215.86","533","60.03","28"
"09/10/12 09:58:39","206.6506","111.3","216.27","528","60.03","28"
"09/10/12 10:03:40","206.6598","130.1","217.93","604","60.03","28"
"09/10/12 10:08:40","206.6703","140.5","217.43","649","60.0","29"
"09/10/12 10:13:39","206.6815","141.8","216.56","660","60.03","29"
"09/10/12 10:18:41","206.6925","136.8","217.6","630","60.03","30"
"09/10/12 10:23:39","206.7037","152.7","217.36","706","60.03","31"
"09/10/12 10:28:39","206.7155","155.2","217.32","712","60.03","31"
"09/10/12 10:33:40","206.7273","158.3","217.52","720","60.0","32"
"09/10/12 10:38:40","206.7394","159.1","215.73","734","60.03","32"
"09/10/12 10:43:40","206.7518","159.5","216.1","735","60.0","33"
"09/10/12 10:48:40","206.7641","154.9","217.42","713","60.0","33"
"09/10/12 10:53:39","206.7762","160.3","217.07","736","60.03","33"
"09/10/12 10:58:39","206.7887","159.4","217.21","732","60.03","34"
"09/10/12 11:03:40","206.7999","142.1","217.0","659","60.03","34"
"09/10/12 11:08:40","206.8095","144.0","215.8","670","60.0","33"
"09/10/12 11:13:39","206.8212","175.7","216.89","805","60.03","34"
"09/10/12 11:18:39","206.8354","179.8","216.81","813","60.0","35"
"09/10/12 11:23:40","206.849","180.6","216.87","827","60.03","36"
"09/10/12 11:28:39","206.8629","175.7","218.57","793","60.03","36"
"09/10/12 11:33:39","206.876","160.7","217.49","740","60.0","37"
"09/10/12 11:38:39","206.888","177.1","217.52","802","60.03","37"
"09/10/12 11:43:40","206.9016","192.6","218.18","870","60.03","37"
"09/10/12 11:48:39","206.9152","171.2","217.84","781","60.0","38"
"09/10/12 11:53:40","206.9273","136.6","216.73","636","60.0","37"
"09/10/12 11:58:41","206.9418","186.5","218.27","846","60.03","38"
"09/10/12 12:03:39","206.9561","181.5","215.95","831","60.0","38"
"09/10/12 12:08:39","206.9703","182.1","216.41","824","60.03","38"
"09/10/12 12:13:40","206.9842","176.8","217.52","800","60.03","38"
"09/10/12 12:18:40","206.9981","159.3","216.54","729","60.0","38"
"09/10/12 12:23:39","207.0115","178.6","217.08","811","60.0","38"
"09/10/12 12:28:39","207.0253","166.2","217.38","760","60.03","38"
"09/10/12 12:33:40","207.0388","162.5","216.84","747","60.0","39"
"09/10/12 12:38:40","207.0502","139.8","221.43","633","60.03","39"
"09/10/12 12:43:39","207.0616","176.3","218.76","799","60.03","38"
"09/10/12 12:48:41","207.072","146.1","217.61","670","60.0","38"
"09/10/12 12:53:40","207.0865","188.6","217.61","858","60.03","39"
"09/10/12 12:58:40","207.1012","185.8","218.54","839","60.07","39"
"09/10/12 13:03:39","207.1149","175.1","218.13","795","60.0","39"
"09/10/12 13:08:39","207.1285","177.6","218.08","807","60.03","40"
"09/10/12 13:13:39","207.142","180.5","218.33","813","60.03","40"
"09/10/12 13:18:39","207.1555","154.9","218.09","712","60.0","40"
"09/10/12 13:23:39","207.1693","178.7","219.09","810","60.03","40"
"09/10/12 13:28:40","207.183","175.8","218.69","796","60.0","41"
"09/10/12 13:33:39","207.1967","174.6","217.69","795","60.03","40"
"09/10/12 13:38:39","207.2102","173.4","214.68","800","60.03","40"
"09/10/12 13:43:40","207.2236","171.9","216.73","785","60.0","40"
"09/10/12 13:48:40","207.2369","123.0","216.43","577","60.0","41"
"09/10/12 13:53:41","207.2497","167.5","217.22","766","60.03","41"
"09/10/12 13:58:39","207.2625","170.0","217.5","780","60.07","40"
"09/10/12 14:03:41","207.2745","145.5","216.38","677","60.03","40"
"09/10/12 14:08:41","207.2878","169.3","217.32","776","60.03","39"
"09/10/12 14:13:39","207.3008","165.9","217.4","757","60.0","39"
"09/10/12 14:18:40","207.3143","172.5","216.4","792","60.0","39"
"09/10/12 14:23:40","207.3258","168.2","217.51","766","60.03","39"
"09/10/12 14:28:39","207.3359","76.8","215.57","377","60.0","38"
"09/10/12 14:33:39","207.3438","145.5","216.42","673","60.03","38"
"09/10/12 14:38:39","207.3557","149.7","218.42","686","60.03","38"
"09/10/12 14:43:40","207.3668","128.9","217.34","599","60.03","37"
"09/10/12 14:48:39","207.3759","105.0","216.17","500","60.03","37"
"09/10/12 14:53:39","207.3843","117.0","216.43","552","60.03","36"
"09/10/12 14:58:39","207.3924","78.6","215.53","390","60.03","35"
"09/10/12 15:03:39","207.3997","113.5","216.01","536","60.0","35"
"09/10/12 15:08:40","207.4108","148.7","216.52","686","60.0","35"
"09/10/12 15:13:39","207.4219","125.4","216.19","587","60.03","35"
"09/10/12 15:18:41","207.4317","105.2","215.64","502","60.0","35"
"09/10/12 15:23:40","207.4413","132.8","216.46","615","60.0","35"
"09/10/12 15:28:40","207.4481","64.3","214.81","326","60.0","33"
"09/10/12 15:33:39","207.4514","84.4","214.87","414","60.03","33"
"09/10/12 15:38:40","207.4583","142.7","214.95","666","60.0","33"
"09/10/12 15:43:40","207.4692","134.7","216.19","626","60.03","33"
"09/10/12 15:48:39","207.4794","125.3","215.78","589","60.03","33"
"09/10/12 15:53:40","207.4888","118.7","215.64","563","60.03","33"
"09/10/12 15:58:40","207.4977","106.9","214.95","509","60.03","33"
"09/10/12 16:03:39","207.506","105.4","217.45","499","60.0","32"
"09/10/12 16:08:41","207.514","98.8","216.98","471","60.0","32"
"09/10/12 16:13:39","207.5187","45.6","214.32","288","60.03","32"
"09/10/12 16:18:40","207.5214","67.2","213.39","342","60.03","31"
"09/10/12 16:23:40","207.5276","94.8","214.81","459","60.0","31"
"09/10/12 16:28:40","207.5349","91.9","214.68","443","60.03","31"
"09/10/12 16:33:39","207.5417","86.6","214.92","425","60.03","31"
"09/10/12 16:38:39","207.5481","79.1","216.18","387","60.03","31"
"09/10/12 16:43:40","207.5539","71.6","215.13","361","60.03","31"
"09/10/12 16:48:39","207.5594","67.1","215.23","338","60.03","31"
"09/10/12 16:53:40","207.5642","42.0","215.18","372","60.03","30"
"09/10/12 16:58:40","207.5666","12.5","213.24","33","60.03","30"
"09/10/12 17:03:40","207.5703","43.5","214.42","420","60.03","30"
"09/10/12 17:08:40","207.5742","56.0","214.13","103","60.03","30"
"09/10/12 17:13:40","207.578","40.2","214.93","197","60.03","29"
"09/10/12 17:18:41","207.5814","46.3","214.41","318","60.03","29"
"09/10/12 17:23:40","207.5843","40.6","214.63","254","60.03","29"
"09/10/12 17:28:39","207.5869","26.8","214.5","101","60.03","29"
"09/10/12 17:33:39","207.5892","32.8","214.13","210","60.03","29"
"09/10/12 17:38:40","207.5911","15.4","214.25","30","60.03","29"
"09/10/12 17:43:41","207.5927","15.1","214.05","106","60.03","28"
"09/10/12 17:48:39","207.5941","14.9","213.99","3","60.03","28"
"09/10/12 17:53:40","207.5952","15.6","214.12","82","60.03","28"
"09/10/12 17:58:40","207.5961","15.9","213.82","193","60.03","27"
"09/10/12 18:03:40","207.5968","13.4","213.59","0","60.03","27"
"09/10/12 18:08:41","207.5974","5.8","213.53","0","60.03","27"
"09/10/12 18:13:39","207.5977","0.0","213.61","0","60.03","26"
"09/10/12 18:18:39","207.598","0.0","212.56","0","60.03","26"
"09/10/12 18:23:40","207.5982","7.3","213.2","0","60.03","26"
"09/10/12 18:28:40","207.5982","0.0","213.41","0","60.0","24"
"09/10/12 18:33:40","207.5982","0.0","213.01","0","60.03","24"
"09/11/12 07:33:40","207.6012","12.6","212.97","20","60.07","19"
"09/11/12 07:38:39","207.6029","32.6","214.71","247","60.03","20"
"09/11/12 07:43:39","207.6052","35.2","214.85","162","60.0","20"
"09/11/12 07:48:41","207.6077","28.6","215.42","216","60.03","21"
"09/11/12 07:53:39","207.6104","39.9","214.34","291","60.0","22"
"09/11/12 07:58:41","207.6128","13.1","212.23","16","60.03","22"
"09/11/12 08:03:39","207.6149","39.0","214.61","291","60.0","22"
"09/11/12 08:08:40","207.6174","17.6","213.2","284","60.03","23"
"09/11/12 08:13:41","207.6206","57.7","214.87","226","60.03","23"
"09/11/12 08:18:41","207.6244","49.6","211.75","380","60.0","23"
"09/11/12 08:23:39","207.6284","45.8","212.99","434","60.03","24"
"09/11/12 08:28:40","207.6322","49.3","213.69","359","60.03","24"
"09/11/12 08:33:40","207.6362","46.8","214.77","238","60.0","25"
"09/11/12 08:38:39","207.64","43.4","216.58","327","60.0","25"
"09/11/12 08:43:39","207.6456","75.0","215.7","372","60.03","25"
"09/11/12 08:48:39","207.6517","81.4","215.66","400","60.03","26"
"09/11/12 08:53:40","207.6583","89.8","215.87","432","60.03","26"
"09/11/12 08:58:39","207.6656","97.5","216.59","466","60.07","27"
"09/11/12 09:03:39","207.6726","50.8","215.53","361","60.0","27"
"09/11/12 09:08:41","207.6785","72.5","216.01","362","60.03","27"
"09/11/12 09:13:39","207.6837","38.8","215.67","98","60.03","27"
"09/11/12 09:18:39","207.6871","38.8","215.12","285","60.07","27"
"09/11/12 09:23:40","207.691","85.7","215.86","416","60.03","27"
"09/11/12 09:28:40","207.6962","63.4","214.28","325","60.03","27"
"09/11/12 09:33:40","207.7005","26.4","214.01","264","60.0","27"
"09/11/12 09:38:40","207.7087","125.6","213.62","597","60.03","28"
"09/11/12 09:43:40","207.7185","124.9","214.26","591","60.03","28"
"09/11/12 09:48:40","207.7282","127.9","214.4","602","60.03","29"
"09/11/12 09:53:41","207.7385","135.6","216.18","633","60.03","30"
"09/11/12 09:58:40","207.7496","151.2","217.52","697","60.07","31"
"09/11/12 10:03:41","207.761","91.2","215.44","443","60.0","32"
"09/11/12 10:08:40","207.7655","49.5","213.83","288","60.07","32"
"09/11/12 10:13:40","207.7693","49.1","214.43","307","60.03","31"
"09/11/12 10:18:41","207.7727","38.4","214.94","105","60.03","31"
"09/11/12 10:23:41","207.7762","54.3","213.25","249","60.03","30"
"09/11/12 10:28:40","207.78","42.0","214.88","244","60.03","30"
"09/11/12 10:33:40","207.7852","74.0","215.43","370","60.0","30"
"09/11/12 10:38:40","207.7922","141.0","215.91","652","60.0","30"
"09/11/12 10:43:40","207.8016","82.0","214.56","404","60.03","31"
"09/11/12 10:48:39","207.8125","161.7","216.28","739","60.0","32"
"09/11/12 10:53:39","207.8223","71.8","214.6","363","60.07","32"
"09/11/12 10:58:40","207.8283","79.0","215.92","387","60.0","32"
"09/11/12 11:03:40","207.834","75.3","215.55","373","60.0","32"
"09/11/12 11:08:40","207.8404","100.9","216.27","482","60.03","32"
"09/11/12 11:13:41","207.8482","108.9","216.58","516","60.03","32"
"09/11/12 11:18:40","207.8595","201.7","216.97","916","60.07","34"
"09/11/12 11:23:39","207.8697","106.8","212.58","516","60.03","34"
"09/11/12 11:28:39","207.8771","85.2","214.03","419","60.03","34"
"09/11/12 11:33:41","207.8842","96.4","216.39","465","60.0","34"
"09/11/12 11:38:40","207.8954","124.0","217.23","577","60.03","36"
"09/11/12 11:43:41","207.9087","131.0","216.8","610","60.03","36"
"09/11/12 11:48:40","207.9154","68.8","215.44","348","60.0","36"
"09/11/12 11:53:40","207.9226","132.4","220.84","607","60.0","36"
"09/11/12 11:58:40","207.9322","86.7","215.39","424","60.07","36"
"09/11/12 12:03:40","207.941","80.3","214.52","397","60.03","36"
"09/11/12 12:08:39","207.9511","105.0","215.13","500","60.0","37"
"09/11/12 12:13:39","207.9619","176.0","216.94","802","60.03","37"
"09/11/12 12:18:39","207.9691","68.4","213.54","244","60.03","36"
"09/11/12 12:23:40","207.9759","195.9","216.67","886","60.03","36"
"09/11/12 12:28:40","207.986","99.2","214.49","478","60.03","36"
"09/11/12 12:33:40","207.9977","123.4","214.44","581","60.0","36"
"09/11/12 12:38:41","208.0047","81.1","214.04","402","60.03","35"
"09/11/12 12:43:41","208.015","137.0","214.91","638","60.03","36"
"09/11/12 12:48:41","208.0234","80.1","214.7","395","60.03","36"
"09/11/12 12:53:39","208.0298","70.9","215.09","356","60.0","35"
"09/11/12 12:58:39","208.0354","62.8","214.39","323","60.03","35"
"09/11/12 13:03:41","208.0411","81.4","214.52","404","60.03","34"
"09/11/12 13:08:39","208.047","75.1","214.59","375","60.0","34"
"09/11/12 13:13:40","208.0528","71.8","214.1","361","60.03","34"
"09/11/12 13:18:40","208.0595","113.9","215.07","541","60.0","34"
"09/11/12 13:23:40","208.0664","79.6","214.64","394","60.0","34"
"09/11/12 13:28:40","208.0734","92.7","215.64","444","60.0","34"
"09/11/12 13:33:40","208.0802","78.9","212.18","397","60.03","35"
"09/11/12 13:38:41","208.0864","61.8","214.03","319","60.0","35"
"09/11/12 13:43:40","208.0912","80.5","215.32","396","60.0","34"
"09/11/12 13:48:40","208.0963","69.1","216.47","343","60.0","34"
"09/11/12 13:53:40","208.1048","96.6","216.3","468","60.03","35"
"09/11/12 13:58:40","208.1116","150.1","217.46","692","60.03","35"
"09/11/12 14:03:39","208.1184","72.1","214.46","400","60.03","35"
"09/11/12 14:08:40","208.1262","163.7","217.57","749","60.03","36"
"09/11/12 14:13:40","208.1396","165.8","217.3","760","60.03","38"
"09/11/12 14:18:40","208.1507","143.9","216.05","665","60.0","38"
"09/11/12 14:23:40","208.1602","113.1","215.47","538","60.03","38"
"09/11/12 14:28:40","208.1694","75.6","214.5","379","60.0","38"
"09/11/12 14:33:39","208.1752","65.0","214.78","329","60.03","37"
"09/11/12 14:38:40","208.1816","71.6","213.08","361","60.03","37"
"09/11/12 14:43:41","208.1875","76.2","213.84","381","60.0","36"
"09/11/12 14:48:40","208.1936","56.1","213.36","215","60.0","36"
"09/11/12 14:53:41","208.1975","46.6","213.13","384","60.0","35"
"09/11/12 14:58:41","208.2008","47.7","214.28","337","60.03","35"
"09/11/12 15:03:41","208.2039","38.1","214.5","243","60.03","34"
"09/11/12 15:08:40","208.2071","41.7","214.79","381","60.0","34"
"09/11/12 15:13:40","208.2114","97.4","214.5","471","60.0","34"
"09/11/12 15:18:41","208.2155","31.5","213.42","298","60.03","34"
"09/11/12 15:23:41","208.218","29.2","213.52","252","60.03","33"
"09/11/12 15:28:40","208.2199","24.1","213.27","209","60.03","33"
"09/11/12 15:33:40","208.2216","15.1","212.87","25","60.0","33"
"09/11/12 15:38:40","208.2227","14.5","213.55","30","60.0","33"
"09/11/12 15:43:40","208.2238","11.3","214.05","130","60.0","33"
"09/11/12 15:48:40","208.225","30.5","213.51","123","60.0","32"
"09/11/12 15:53:39","208.2271","33.6","213.64","252","60.0","32"
"09/11/12 15:58:41","208.2293","30.8","213.97","65","60.03","32"
"09/11/12 16:03:40","208.2314","24.2","214.45","107","60.03","32"
"09/11/12 16:08:40","208.2341","48.8","215.16","353","60.0","32"
"09/11/12 16:13:40","208.239","62.9","215.73","321","60.0","32"
"09/11/12 16:18:41","208.2434","57.3","214.57","245","60.03","32"
"09/11/12 16:23:40","208.2472","37.1","214.78","330","60.03","33"
"09/11/12 16:28:41","208.2498","26.2","214.58","79","60.03","32"
"09/11/12 16:33:40","208.2516","24.1","214.41","189","60.0","32"
"09/11/12 16:38:40","208.2533","31.4","213.46","107","60.0","32"
"09/11/12 16:43:40","208.255","27.5","212.99","102","60.03","32"
"09/11/12 16:48:41","208.2565","12.6","213.5","41","60.03","32"
"09/11/12 16:53:41","208.2577","13.8","213.54","22","60.03","32"
"09/11/12 16:58:40","208.2587","6.8","213.29","210","60.03","31"
"09/11/12 17:03:40","208.2595","13.7","214.05","0","60.07","31"
"09/11/12 17:08:41","208.2602","0.0","213.95","0","60.0","31"
"09/11/12 17:13:40","208.2606","0.0","213.99","0","60.0","30"
"09/11/12 17:18:39","208.2611","14.0","213.33","0","60.07","30"
"09/11/12 17:23:40","208.2617","12.8","213.56","2","60.03","30"
"09/11/12 17:28:41","208.2631","23.4","214.43","263","60.03","30"
"09/11/12 17:33:45","208.2654","20.8","214.04","329","60.03","30"
"09/11/12 17:38:43","208.267","12.5","213.14","275","60.07","30"
"09/11/12 17:43:43","208.268","13.6","213.33","7","60.03","30"
"09/11/12 17:48:44","208.2688","13.9","213.49","5","60.03","30"
"09/11/12 17:53:43","208.2694","0.0","213.58","0","60.03","30"
"09/11/12 17:58:44","208.2698","5.9","213.43","240","60.03","30"
"09/11/12 18:03:45","208.2702","0.0","212.86","0","60.03","29"
"09/11/12 18:08:45","208.2706","11.6","213.62","128","60.03","29"
"09/11/12 18:13:44","208.271","0.0","213.54","0","60.03","29"
"09/11/12 18:18:45","208.2713","0.0","213.83","0","60.07","29"
"09/11/12 18:33:45","208.2719","6.2","212.84","0","60.03","27"
"09/12/12 07:18:55","208.272","0.0","213.36","0","60.03","20"
"09/12/12 07:23:44","208.2723","0.0","213.38","0","60.0","20"
"09/12/12 07:28:45","208.2726","10.9","212.72","149","60.0","20"
"09/12/12 08:53:56","208.2726","0.0","212.86","0","60.03","18"
"09/12/12 08:58:48","208.2729","0.0","213.1","0","60.07","18"
"09/12/12 09:03:44","208.2735","0.0","213.28","0","60.0","18"
"09/12/12 09:13:46","208.274","14.1","213.24","3","60.0","19"
"09/12/12 09:18:44","208.2743","11.8","213.53","5","60.0","19"
"09/12/12 09:23:49","208.2748","11.1","213.11","1","60.0","19"
"09/12/12 09:28:45","208.2752","11.0","213.47","106","60.0","19"
"09/12/12 09:33:45","208.2757","0.0","213.83","0","60.0","19"
"09/12/12 09:38:44","208.2762","11.6","213.46","32","60.0","19"
"09/12/12 09:43:44","208.2777","33.7","212.55","63","60.03","19"
"09/12/12 09:48:44","208.2801","30.0","214.16","124","60.03","20"
"09/12/12 09:53:45","208.2822","12.1","213.5","21","60.03","20"
"09/12/12 09:58:44","208.2837","31.5","213.34","25","60.0","21"
"09/12/12 10:03:45","208.2854","25.7","213.97","110","60.03","21"
"09/12/12 10:08:45","208.2874","14.3","214.14","182","60.0","21"
"09/12/12 10:13:44","208.289","17.0","213.92","100","60.0","22"
"09/12/12 10:18:44","208.2904","28.5","214.62","75","60.0","22"
"09/12/12 10:23:43","208.2917","21.3","214.71","235","59.96","22"
"09/12/12 10:28:45","208.2925","2.7","214.43","0","60.03","21"
"09/12/12 10:33:45","208.2931","0.0","213.76","0","60.0","22"
"09/12/12 10:38:45","208.2941","29.0","214.08","69","60.0","22"
"09/12/12 10:43:44","208.2962","34.5","214.55","176","60.0","22"
"09/12/12 10:48:44","208.3007","61.7","214.86","423","60.03","22"
"09/12/12 10:53:44","208.3052","52.0","214.92","83","60.0","23"
"09/12/12 10:58:45","208.3088","58.2","214.9","438","60.03","23"
"09/12/12 11:03:44","208.3134","62.9","215.43","324","60.0","24"
"09/12/12 11:08:45","208.318","36.8","214.72","312","60.03","24"
"09/12/12 11:13:45","208.3207","25.1","214.15","39","59.96","24"
"09/12/12 11:18:44","208.3224","20.2","213.95","29","60.0","24"
"09/12/12 11:23:44","208.3245","23.5","214.11","247","60.0","23"
"09/12/12 11:28:44","208.3261","16.3","213.94","6","60.0","23"
"09/12/12 11:33:45","208.3272","13.5","213.73","132","59.96","23"
"09/12/12 11:38:45","208.328","16.1","213.8","249","60.0","23"
"09/12/12 11:43:45","208.3291","11.8","213.53","17","60.0","22"
"09/12/12 11:48:44","208.3305","28.8","213.8","41","60.0","22"
"09/12/12 11:53:44","208.3322","22.5","214.67","242","60.0","22"
"09/12/12 11:58:45","208.334","27.5","214.86","223","60.0","22"
"09/12/12 12:03:44","208.3354","11.9","213.75","2","60.0","22"
"09/12/12 12:08:44","208.3369","16.7","214.33","232","60.0","22"
"09/12/12 12:13:44","208.3389","26.8","213.65","135","60.0","22"
"09/12/12 12:18:45","208.3412","32.3","213.4","79","60.0","22"
"09/12/12 12:23:44","208.3427","17.8","214.07","28","60.0","22"
"09/12/12 12:28:44","208.344","17.0","214.0","155","60.0","22"
"09/12/12 12:33:44","208.345","0.0","213.94","76","60.0","22"
"09/12/12 12:38:44","208.3456","0.0","213.66","0","60.03","22"
"09/12/12 12:43:44","208.3468","32.3","213.92","35","60.0","22"
"09/12/12 12:48:44","208.3482","13.3","214.47","10","60.0","22"
"09/12/12 12:53:44","208.349","6.5","214.58","173","60.0","22"
"09/12/12 12:58:44","208.3499","14.8","214.56","3","60.03","22"
"09/12/12 13:03:45","208.3512","23.3","213.64","61","60.03","22"
"09/12/12 13:08:45","208.3523","8.6","213.35","3","60.0","21"
"09/12/12 13:13:44","208.3532","13.8","212.72","30","60.03","21"
"09/12/12 13:18:45","208.3539","7.1","213.09","237","60.0","21"
"09/12/12 13:23:45","208.3551","27.3","213.86","97","60.0","21"
"09/12/12 13:28:45","208.357","33.6","214.05","63","60.03","21"
"09/12/12 13:33:45","208.3584","11.2","214.07","179","60.03","21"
"09/12/12 13:38:45","208.3597","19.5","214.06","101","60.03","21"
"09/12/12 13:43:45","208.3608","15.5","213.66","195","60.03","21"
"09/12/12 13:48:44","208.3617","11.9","214.06","5","59.96","21"
"09/12/12 13:53:45","208.3627","15.7","214.31","1","60.0","21"
"09/12/12 13:58:45","208.3639","18.9","214.33","32","60.03","21"
"09/12/12 14:03:45","208.365","8.7","213.75","0","60.03","21"
"09/12/12 14:08:45","208.366","15.6","213.64","37","60.03","21"
"09/12/12 14:13:44","208.3672","12.9","213.82","3","60.0","21"
"09/12/12 14:18:44","208.3679","14.8","214.25","3","60.0","20"
"09/12/12 14:23:45","208.369","14.2","214.24","61","60.0","20"
"09/12/12 14:28:45","208.3698","13.2","212.83","0","60.0","20"
"09/12/12 14:33:45","208.3704","7.2","213.57","206","60.0","20"
"09/12/12 14:38:44","208.3708","5.3","212.88","150","60.0","20"
"09/12/12 14:43:44","208.3712","0.0","212.97","0","60.0","20"
"09/12/12 14:48:44","208.3715","0.0","213.11","0","60.0","20"
"09/12/12 14:53:44","208.372","0.0","212.92","0","60.0","20"
"09/12/12 14:58:45","208.3724","0.0","213.39","0","60.0","20"
"09/12/12 15:03:44","208.373","6.4","213.45","0","60.0","20"
"09/12/12 15:08:45","208.3737","13.7","213.37","110","60.03","20"
"09/12/12 15:13:45","208.3744","0.0","213.75","0","59.96","20"
"09/12/12 15:18:45","208.375","7.4","214.03","84","60.0","20"
"09/12/12 15:23:46","208.3754","0.0","213.13","0","60.0","20"
"09/12/12 15:28:45","208.3756","14.1","212.98","9","60.0","19"
"09/12/12 15:33:45","208.3759","14.4","213.31","0","60.0","19"
"09/12/12 15:38:44","208.3762","0.0","213.28","0","60.03","19"
"09/12/12 15:43:45","208.3767","0.0","213.13","0","60.0","19"
"09/12/12 15:48:44","208.3772","14.1","213.52","1","60.0","19"
"09/12/12 15:53:44","208.3777","0.0","213.05","0","60.0","19"
"09/12/12 15:58:45","208.3782","0.0","213.57","0","60.0","19"
"09/12/12 16:03:45","208.3786","0.0","213.3","0","60.03","19"
"09/12/12 16:08:45","208.379","0.0","213.12","0","60.0","18"
"09/12/12 16:13:45","208.3793","0.0","212.97","0","60.03","18"
"09/12/12 16:18:44","208.3796","0.0","212.46","0","60.0","18"
"09/12/12 16:28:46","208.38","0.0","213.99","0","60.03","18"
"09/12/12 16:33:45","208.3803","13.7","214.09","70","60.0","18"
"09/12/12 16:38:50","208.3805","0.0","214.13","0","60.0","18"
"09/12/12 16:43:44","208.3808","0.0","213.35","0","60.03","18"
"09/12/12 16:48:45","208.381","11.4","213.26","99","60.0","18"
"09/12/12 16:53:45","208.3812","0.0","213.95","0","60.0","18"
"09/12/12 16:58:44","208.3813","0.0","213.07","0","60.03","17"
"09/12/12 17:03:45","208.3815","13.3","213.41","0","60.0","18"
"09/12/12 17:08:47","208.3818","3.2","213.08","0","60.03","18"
"09/12/12 17:18:46","208.3822","0.0","213.63","0","60.03","18"
"09/12/12 17:23:44","208.3824","0.0","212.88","0","60.0","18"
"09/12/12 17:28:46","208.3826","0.0","211.43","0","60.03","18"
"09/12/12 17:33:49","208.383","14.2","213.57","171","60.03","18"
"09/12/12 17:38:46","208.3833","14.0","213.59","0","60.0","18"
"09/12/12 18:08:53","208.3833","0.0","212.71","0","60.03","17"
"09/13/12 07:43:52","208.3833","0.0","212.78","0","60.03","15"
"09/13/12 07:53:46","208.3834","0.0","214.22","0","60.03","15"
"09/13/12 07:58:45","208.3836","0.0","214.21","0","60.03","16"
"09/13/12 08:03:48","208.3839","0.0","213.31","0","60.03","17"
"09/13/12 08:08:44","208.3843","12.5","212.97","40","60.0","17"
"09/13/12 08:13:46","208.385","11.2","213.06","40","60.03","17"
"09/13/12 08:18:45","208.3858","15.8","212.9","16","60.03","17"
"09/13/12 08:23:45","208.3866","15.5","214.68","6","60.0","17"
"09/13/12 08:28:45","208.3875","13.7","213.68","61","60.0","17"
"09/13/12 08:33:45","208.3886","12.0","213.72","151","60.03","17"
"09/13/12 08:38:46","208.3896","13.5","214.19","0","60.03","17"
"09/13/12 08:43:44","208.3906","15.6","213.91","128","60.0","17"
"09/13/12 08:48:45","208.3914","14.5","213.53","3","60.0","18"
"09/13/12 08:53:45","208.3924","16.5","213.66","27","60.03","18"
"09/13/12 08:58:44","208.3936","16.6","214.09","241","60.03","18"
"09/13/12 09:03:45","208.3953","12.1","214.43","218","60.03","18"
"09/13/12 09:08:46","208.3971","25.1","213.98","217","60.0","18"
"09/13/12 09:13:44","208.3989","29.5","213.66","115","60.0","18"
"09/13/12 09:18:45","208.4004","17.7","213.61","266","60.03","18"
"09/13/12 09:23:45","208.402","21.6","213.53","19","60.03","18"
"09/13/12 09:28:46","208.4037","23.3","213.98","37","60.03","18"
"09/13/12 09:33:46","208.4054","14.6","212.97","300","60.0","18"
"09/13/12 09:38:45","208.4075","24.8","215.0","158","60.07","18"
"09/13/12 09:43:44","208.4098","26.1","214.06","213","60.0","19"
"09/13/12 09:48:45","208.412","25.2","213.72","212","60.0","19"
"09/13/12 09:53:45","208.4142","33.8","214.32","147","60.0","19"
"09/13/12 09:58:46","208.4163","26.5","214.86","174","60.03","19"
"09/13/12 10:03:45","208.4189","31.1","213.74","285","60.03","19"
"09/13/12 10:08:44","208.4219","47.5","215.14","133","60.0","19"
"09/13/12 10:13:45","208.4254","41.8","214.97","401","60.03","19"
"09/13/12 10:18:45","208.4309","85.5","215.62","418","60.0","20"
"09/13/12 10:23:45","208.437","68.4","214.34","216","60.0","20"
"09/13/12 10:28:46","208.4413","62.0","214.65","247","60.03","20"
"09/13/12 10:33:46","208.4457","61.1","215.34","313","60.0","20"
"09/13/12 10:38:45","208.4503","67.6","214.75","373","60.03","20"
"09/13/12 10:43:45","208.4547","65.3","215.21","366","60.03","20"
"09/13/12 10:48:45","208.4589","69.3","215.16","204","60.03","20"
"09/13/12 10:53:46","208.4638","66.1","215.38","333","60.03","20"
"09/13/12 10:58:45","208.4682","45.9","215.0","203","60.07","20"
"09/13/12 11:03:46","208.4738","70.2","215.55","346","60.03","20"
"09/13/12 11:08:45","208.4811","97.3","216.25","465","59.96","21"
"09/13/12 11:13:44","208.4878","75.8","215.68","374","60.03","22"
"09/13/12 11:18:46","208.4939","85.6","216.6","412","60.0","22"
"09/13/12 11:23:44","208.5017","105.8","217.49","498","60.03","22"
"09/13/12 11:28:45","208.5106","114.8","216.81","542","60.03","23"
"09/13/12 11:33:45","208.5203","153.8","216.79","707","60.03","23"
"09/13/12 11:38:46","208.5308","114.7","217.48","536","60.03","23"
"09/13/12 11:43:46","208.5386","117.4","217.05","556","60.03","23"
"09/13/12 11:48:45","208.5466","145.1","217.26","669","60.03","23"
"09/13/12 11:53:46","208.5559","116.9","216.56","551","60.0","24"
"09/13/12 11:58:45","208.5636","94.6","215.87","456","60.07","23"
"09/13/12 12:03:46","208.5733","81.0","214.96","399","60.03","23"
"09/13/12 12:08:45","208.5824","186.4","217.46","846","60.03","23"
"09/13/12 12:13:45","208.591","194.5","217.53","881","60.03","23"
"09/13/12 12:18:45","208.6047","196.3","217.66","886","60.03","25"
"09/13/12 12:23:45","208.6195","195.9","218.68","883","60.03","26"
"09/13/12 12:28:45","208.6341","166.2","217.89","760","60.03","27"
"09/13/12 12:33:46","208.6449","111.9","216.85","528","60.0","26"
"09/13/12 12:38:45","208.656","195.7","218.81","886","60.03","26"
"09/13/12 12:43:45","208.6671","162.1","219.0","734","60.0","26"
"09/13/12 12:48:44","208.6807","163.0","218.27","744","60.0","26"
"09/13/12 12:53:46","208.6915","169.0","218.87","764","60.0","26"
"09/13/12 12:58:45","208.7041","157.9","219.33","722","60.03","27"
"09/13/12 13:03:46","208.7104","172.7","219.81","780","60.03","25"
"09/13/12 13:08:45","208.7247","127.1","218.63","599","60.03","27"
"09/13/12 13:13:46","208.74","195.6","219.06","881","60.03","28"
"09/13/12 13:18:46","208.7518","185.3","219.05","830","60.0","27"
"09/13/12 13:23:45","208.7663","194.3","219.15","876","60.03","29"
"09/13/12 13:28:46","208.7788","196.1","219.41","884","60.0","28"
"09/13/12 13:33:45","208.7938","196.2","218.96","879","60.03","29"
"09/13/12 13:38:45","208.8085","192.5","218.65","874","60.03","29"
"09/13/12 13:43:45","208.8226","195.6","218.73","884","60.0","30"
"09/13/12 13:48:45","208.8357","195.8","219.33","879","60.0","29"
"09/13/12 13:53:46","208.8466","113.7","218.13","532","60.0","28"
"09/13/12 13:58:45","208.8513","37.8","216.04","226","60.07","27"
