"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 14:03:46","208.8599","120.1","218.19","562","60.0","26"
"09/13/12 14:08:45","208.866","84.6","217.41","411","60.03","25"
"09/13/12 14:13:46","208.8722","49.7","216.22","111","60.03","25"
"09/13/12 14:18:46","208.881","196.0","220.15","877","60.03","25"
"09/13/12 14:23:45","208.8936","180.0","219.6","814","60.03","26"
"09/13/12 14:28:45","208.9077","188.0","220.37","835","60.03","27"
"09/13/12 14:33:45","208.9201","34.0","215.97","305","60.03","27"
"09/13/12 14:38:44","208.9275","31.3","215.49","318","60.03","26"
"09/13/12 14:43:45","208.9318","97.3","217.38","462","60.03","25"
"09/13/12 14:48:45","208.9368","184.5","218.57","837","60.03","24"
"09/13/12 14:53:45","208.9442","33.6","215.58","305","60.03","24"
"09/13/12 14:58:46","208.9532","30.8","214.86","245","60.03","24"
"09/13/12 15:03:44","208.9645","93.2","216.53","448","60.03","25"
"09/13/12 15:08:46","208.9728","165.1","218.71","753","60.0","25"
"09/13/12 15:13:46","208.9836","154.6","217.59","711","60.03","25"
"09/13/12 15:18:46","208.9932","147.8","217.53","677","60.0","25"
"09/13/12 15:23:45","209.0001","33.1","215.04","231","60.07","25"
"09/13/12 15:28:45","209.0045","33.4","215.16","221","60.03","24"
"09/13/12 15:33:45","209.0087","72.5","216.63","357","60.03","23"
"09/13/12 15:38:46","209.0185","28.8","215.43","176","60.03","23"
"09/13/12 15:43:45","209.0226","23.8","214.45","28","60.03","23"
"09/13/12 15:48:45","209.0322","127.6","217.13","597","60.03","23"
"09/13/12 15:53:46","209.0377","18.1","214.66","69","60.0","23"
"09/13/12 15:58:45","209.0446","20.1","214.76","148","60.03","23"
"09/13/12 16:03:45","209.0508","102.5","217.14","487","60.03","23"
"09/13/12 16:08:46","209.0596","21.9","214.61","118","60.0","23"
"09/13/12 16:13:45","209.0608","11.6","214.66","3","60.0","22"
"09/13/12 16:18:46","209.0647","65.7","216.03","331","60.03","22"
"09/13/12 16:23:46","209.0695","10.8","215.08","259","60.03","22"
"09/13/12 16:28:46","209.0757","97.4","217.41","467","60.03","22"
"09/13/12 16:33:45","209.0816","82.2","216.5","404","60.03","22"
"09/13/12 16:38:46","209.0833","14.9","214.92","76","60.07","21"
"09/13/12 16:43:46","209.0847","16.2","215.13","30","60.03","20"
"09/13/12 16:48:46","209.0898","73.0","216.28","363","60.03","21"
"09/13/12 16:53:46","209.094","69.3","216.69","346","60.03","21"
"09/13/12 16:58:45","209.0961","17.2","214.88","236","60.03","20"
"09/13/12 17:03:46","209.0977","32.1","214.96","136","60.03","20"
"09/13/12 17:08:46","209.0993","18.3","214.6","18","60.03","20"
"09/13/12 17:13:46","209.1009","28.8","214.63","34","60.03","20"
"09/13/12 17:18:44","209.1021","12.4","214.5","33","60.03","20"
"09/13/12 17:23:44","209.1032","23.9","214.73","180","60.03","20"
"09/13/12 17:28:46","209.1046","24.3","214.72","37","60.03","20"
"09/13/12 17:33:45","209.1065","29.9","215.03","258","60.0","20"
"09/13/12 17:38:45","209.1077","11.1","215.18","5","60.07","20"
"09/13/12 17:43:46","209.109","15.2","215.07","83","60.03","20"
"09/13/12 17:48:45","209.11","12.4","214.61","7","60.07","20"
"09/13/12 17:53:46","209.1107","0.0","214.02","0","60.0","19"
"09/13/12 17:58:44","209.1111","13.9","213.33","230","60.03","19"
"09/13/12 18:03:45","209.1115","0.0","213.6","0","60.03","19"
"09/13/12 18:08:45","209.1117","13.6","213.89","16","60.03","19"
"09/13/12 18:13:46","209.1119","0.0","214.19","0","60.03","19"
"09/14/12 07:13:46","209.1122","7.4","213.59","0","60.0","12"
"09/14/12 07:18:45","209.1132","28.3","214.35","89","60.03","13"
"09/14/12 07:23:46","209.1148","22.0","214.56","16","60.07","13"
"09/14/12 07:28:46","209.1163","29.4","215.25","80","60.03","14"
"09/14/12 07:33:46","209.1181","36.2","215.22","67","60.03","15"
"09/14/12 07:38:45","209.1201","25.1","215.6","184","60.03","15"
"09/14/12 07:43:46","209.1224","29.0","215.65","80","60.03","16"
"09/14/12 07:48:46","209.1251","41.5","215.14","209","60.0","17"
"09/14/12 07:53:46","209.1282","37.7","215.12","125","60.03","18"
"09/14/12 07:58:45","209.1315","40.3","215.86","274","60.03","18"
"09/14/12 08:03:47","209.1353","39.8","215.51","380","60.03","18"
"09/14/12 08:08:46","209.1392","66.0","216.16","334","60.03","18"
"09/14/12 08:13:45","209.143","70.4","214.96","354","60.03","18"
"09/14/12 08:18:46","209.1472","59.1","215.23","406","60.03","19"
"09/14/12 08:23:45","209.1514","32.7","215.13","108","60.03","19"
"09/14/12 08:28:46","209.1537","13.2","214.75","6","60.0","18"
"09/14/12 08:33:46","209.1576","84.4","216.42","410","60.03","19"
"09/14/12 08:38:46","209.1611","93.3","216.4","449","60.03","19"
"09/14/12 08:43:45","209.1661","67.9","215.91","343","60.03","19"
"09/14/12 08:48:46","209.1716","87.7","215.53","426","60.03","19"
"09/14/12 08:53:46","209.1751","36.8","214.76","281","60.03","19"
"09/14/12 08:58:46","209.1822","131.3","217.69","607","60.0","20"
"09/14/12 09:03:46","209.1849","16.0","214.43","56","60.0","19"
"09/14/12 09:08:47","209.1901","42.6","215.06","327","60.0","19"
"09/14/12 09:13:46","209.1935","121.6","217.09","567","60.0","19"
"09/14/12 09:18:46","209.198","25.5","214.67","248","60.0","19"
"09/14/12 09:23:45","209.2021","76.0","216.17","376","60.0","19"
"09/14/12 09:28:46","209.2057","15.3","214.1","208","60.03","19"
"09/14/12 09:33:45","209.2099","178.1","218.11","807","60.03","20"
"09/14/12 09:38:46","209.2193","21.9","214.43","212","60.03","20"
"09/14/12 09:43:46","209.2222","174.4","219.53","786","60.03","20"
"09/14/12 09:48:46","209.2331","36.7","214.65","93","60.03","22"
"09/14/12 09:53:46","209.2363","46.3","214.89","97","60.07","21"
"09/14/12 09:58:46","209.2445","48.4","214.9","385","60.03","22"
"09/14/12 10:03:46","209.2521","48.8","215.03","349","60.0","22"
"09/14/12 10:08:46","209.2581","46.5","214.4","271","60.03","22"
"09/14/12 10:13:46","209.2708","195.6","218.02","882","60.03","24"
"09/14/12 10:18:45","209.277","25.4","214.65","64","60.03","23"
"09/14/12 10:23:46","209.2789","36.8","214.42","286","60.03","22"
"09/14/12 10:28:46","209.2823","72.3","215.09","363","60.03","21"
"09/14/12 10:33:46","209.2909","53.3","215.18","407","60.03","22"
"09/14/12 10:38:45","209.2939","19.4","214.94","201","60.0","21"
"09/14/12 10:43:45","209.2958","49.7","215.3","396","60.0","20"
"09/14/12 10:48:46","209.3097","79.2","216.05","389","60.0","23"
"09/14/12 10:53:46","209.3179","38.6","214.8","288","60.03","22"
"09/14/12 10:58:45","209.3203","36.9","215.75","326","60.03","22"
"09/14/12 11:03:46","209.3287","126.0","217.92","587","60.03","22"
"09/14/12 11:08:46","209.3434","196.2","219.11","879","60.03","24"
"09/14/12 11:13:46","209.3507","40.3","215.46","352","60.03","24"
"09/14/12 11:18:46","209.3558","73.7","215.43","273","60.0","23"
"09/14/12 11:23:45","209.3606","34.3","214.76","98","60.03","23"
"09/14/12 11:28:46","209.3623","12.8","213.9","2","60.03","22"
"09/14/12 11:33:46","209.3637","13.2","214.23","2","60.0","21"
"09/14/12 11:38:47","209.3658","38.1","214.33","243","60.0","20"
"09/14/12 11:43:47","209.3686","40.1","214.37","222","60.03","20"
"09/14/12 11:48:46","209.3706","21.5","214.23","251","60.0","20"
"09/14/12 11:53:45","209.3732","33.6","214.48","206","60.07","19"
"09/14/12 11:58:46","209.383","49.1","215.0","291","60.0","20"
"09/14/12 12:03:45","209.3861","32.7","214.47","331","60.03","20"
"09/14/12 12:08:46","209.3938","196.0","218.77","886","60.03","21"
"09/14/12 12:13:46","209.4032","32.3","214.16","151","60.03","22"
"09/14/12 12:18:46","209.4076","75.3","215.72","371","60.0","22"
"09/14/12 12:23:46","209.4111","43.8","214.55","196","60.03","21"
"09/14/12 12:28:46","209.4147","196.3","218.34","878","60.03","21"
"09/14/12 12:33:45","209.4257","41.3","214.89","231","60.0","22"
"09/14/12 12:38:46","209.4299","194.7","218.4","868","60.03","22"
"09/14/12 12:43:46","209.4367","55.2","214.63","274","60.03","22"
"09/14/12 12:48:46","209.4445","197.2","218.73","899","60.0","23"
"09/14/12 12:53:45","209.4494","48.8","214.92","124","60.0","22"
"09/14/12 12:58:46","209.4573","29.7","214.7","202","60.0","22"
"09/14/12 13:03:46","209.4663","195.6","218.52","885","60.03","23"
"09/14/12 13:08:45","209.4754","25.8","214.62","162","60.0","22"
"09/14/12 13:13:47","209.4856","196.0","218.35","885","60.0","24"
"09/14/12 13:18:45","209.4982","47.6","215.56","88","60.03","25"
"09/14/12 13:23:46","209.5014","32.1","215.31","283","60.03","23"
"09/14/12 13:28:46","209.5096","48.8","215.46","257","60.03","23"
"09/14/12 13:33:46","209.5147","167.7","218.39","759","60.03","23"
"09/14/12 13:38:45","209.5246","196.6","219.87","878","60.03","23"
"09/14/12 13:43:46","209.5338","40.0","215.45","251","60.03","23"
"09/14/12 13:48:46","209.544","197.2","219.8","871","60.07","24"
"09/14/12 13:53:45","209.5593","196.1","219.81","874","60.0","25"
"09/14/12 13:58:45","209.5737","188.8","219.8","847","60.03","25"
"09/14/12 14:03:47","209.5888","196.7","219.55","881","60.0","26"
"09/14/12 14:08:45","209.603","71.0","216.05","356","60.03","27"
"09/14/12 14:13:46","209.6169","196.3","218.92","882","60.0","28"
"09/14/12 14:18:45","209.6275","196.4","219.42","878","60.0","28"
"09/14/12 14:23:46","209.6424","182.7","218.45","829","60.0","28"
"09/14/12 14:28:47","209.6467","27.0","215.33","272","60.03","26"
"09/14/12 14:33:45","209.6603","196.1","218.93","882","60.0","27"
"09/14/12 14:38:45","209.6705","42.3","215.63","196","60.0","26"
"09/14/12 14:43:46","209.6816","54.9","216.27","360","60.03","27"
"09/14/12 14:48:46","209.6881","62.2","215.81","330","60.0","25"
"09/14/12 14:53:47","209.6951","128.6","217.45","597","60.03","25"
"09/14/12 14:58:45","209.7024","41.0","215.28","175","60.0","24"
"09/14/12 15:03:46","209.7088","196.1","218.96","877","60.0","24"
"09/14/12 15:08:46","209.7228","180.5","217.42","819","60.03","26"
"09/14/12 15:13:47","209.7343","36.2","214.97","192","60.03","25"
"09/14/12 15:18:46","209.7377","53.1","214.51","419","60.03","24"
"09/14/12 15:23:46","209.7427","39.9","214.62","184","60.03","24"
"09/14/12 15:28:46","209.7533","112.3","216.22","532","60.0","24"
"09/14/12 15:33:46","209.7562","37.1","214.2","152","60.0","23"
"09/14/12 15:38:46","209.7655","37.3","213.71","221","60.03","23"
"09/14/12 15:43:46","209.7707","42.7","214.56","323","60.03","22"
"09/14/12 15:48:45","209.7773","135.3","217.02","630","60.03","22"
"09/14/12 15:53:45","209.7867","34.3","214.68","118","60.0","23"
"09/14/12 15:58:46","209.7931","34.4","214.13","235","60.03","22"
"09/14/12 16:03:46","209.7974","27.7","214.28","155","60.03","22"
"09/14/12 16:08:47","209.8035","19.8","214.37","114","60.03","22"
"09/14/12 16:13:45","209.8096","34.5","214.61","263","60.03","22"
"09/14/12 16:18:46","209.8126","24.4","214.24","15","60.03","22"
"09/14/12 16:23:45","209.8183","62.1","215.31","322","60.03","22"
"09/14/12 16:28:46","209.8261","98.7","217.52","471","60.0","21"
"09/14/12 16:33:47","209.8313","29.3","215.8","21","60.03","21"
"09/14/12 16:38:45","209.835","32.2","214.68","211","60.03","21"
"09/14/12 16:43:46","209.8401","91.9","217.0","440","60.03","20"
"09/14/12 16:48:46","209.8468","84.6","216.88","411","60.03","21"
"09/14/12 16:53:47","209.8515","15.7","214.55","19","60.03","21"
"09/14/12 16:58:45","209.8551","66.2","215.59","331","60.07","20"
"09/14/12 17:03:45","209.8581","13.8","214.49","85","60.07","20"
"09/14/12 17:08:46","209.8603","48.0","215.13","198","60.03","20"
"09/14/12 17:13:46","209.8639","25.3","214.55","106","60.03","20"
"09/14/12 17:18:47","209.8652","14.9","214.41","4","60.03","19"
"09/14/12 17:23:45","209.8667","14.2","213.1","14","60.0","19"
"09/14/12 17:28:45","209.8676","14.1","214.45","2","60.03","18"
"09/14/12 17:33:46","209.8684","1.0","214.46","0","60.03","18"
"09/14/12 17:38:46","209.8702","26.4","215.45","166","60.03","18"
"09/14/12 17:43:46","209.8721","24.2","215.28","25","60.03","18"
"09/14/12 17:48:46","209.8737","14.1","215.39","40","60.03","19"
"09/14/12 17:53:46","209.8754","17.4","214.97","174","60.03","19"
"09/14/12 17:58:46","209.8766","14.5","214.44","255","60.03","18"
"09/14/12 18:03:45","209.8773","0.0","214.15","0","60.03","19"
"09/14/12 18:08:45","209.8776","10.3","214.16","0","60.03","18"
"09/14/12 18:13:45","209.8779","13.3","214.12","198","60.07","18"
"09/15/12 06:58:47","209.878","0.0","213.49","0","60.03","7"
"09/15/12 07:03:46","209.8782","0.0","213.42","0","60.0","8"
"09/15/12 07:08:46","209.8786","7.0","213.21","266","60.07","9"
"09/15/12 07:13:45","209.8793","12.6","214.6","5","60.07","9"
"09/15/12 07:18:46","209.8802","23.5","214.33","54","60.0","9"
"09/15/12 07:23:46","209.8815","24.7","213.83","96","60.03","10"
"09/15/12 07:28:46","209.883","16.5","213.76","199","60.03","11"
"09/15/12 07:33:47","209.8849","18.1","213.65","297","60.03","11"
"09/15/12 07:38:47","209.8871","27.0","213.93","111","60.0","12"
"09/15/12 07:43:47","209.8897","40.9","214.66","187","60.07","13"
"09/15/12 07:48:45","209.8927","36.4","214.79","105","60.0","13"
"09/15/12 07:53:46","209.896","40.9","214.97","373","60.03","15"
"09/15/12 07:58:46","209.8996","61.4","213.99","350","60.0","15"
"09/15/12 08:03:46","209.9035","42.7","213.9","429","60.07","17"
"09/15/12 08:08:47","209.9074","54.7","214.44","138","60.0","17"
"09/15/12 08:13:47","209.9114","49.4","214.8","298","60.0","18"
"09/15/12 08:18:46","209.9156","71.0","214.98","354","60.03","18"
"09/15/12 08:23:46","209.9214","75.8","215.06","377","60.03","18"
"09/15/12 08:28:47","209.9275","80.9","215.54","394","60.0","18"
"09/15/12 08:33:47","209.9339","84.9","214.88","416","60.03","19"
"09/15/12 08:38:47","209.9407","89.2","215.49","434","60.03","19"
"09/15/12 08:43:46","209.9478","93.5","215.08","454","60.03","20"
"09/15/12 08:48:46","209.9552","98.5","215.43","473","60.03","20"
"09/15/12 08:53:46","209.9631","102.6","217.08","489","60.0","21"
"09/15/12 08:58:47","209.9712","106.9","216.81","506","60.03","22"
"09/15/12 09:03:47","209.9797","111.1","216.9","525","60.0","22"
"09/15/12 09:08:47","209.9885","115.2","216.62","542","60.0","23"
"09/15/12 09:13:46","209.9976","119.0","216.67","556","60.0","23"
"09/15/12 09:18:46","210.0069","122.6","216.85","573","60.03","24"
"09/15/12 09:23:46","210.0166","126.3","216.85","589","60.0","24"
"09/15/12 09:28:46","210.0266","129.8","217.06","597","60.0","25"
"09/15/12 09:33:45","210.0368","133.1","216.98","617","60.03","25"
"09/15/12 09:38:46","210.0473","137.1","217.53","633","60.0","25"
"09/15/12 09:43:47","210.0582","139.9","216.73","649","60.0","26"
"09/15/12 09:48:46","210.0691","143.5","217.33","660","60.03","26"
"09/15/12 09:53:47","210.0804","145.6","217.01","672","60.03","27"
"09/15/12 09:58:47","210.0919","148.5","217.05","687","60.03","27"
"09/15/12 10:03:46","210.1035","152.1","217.75","701","60.03","27"
"09/15/12 10:08:45","210.1155","154.7","217.28","713","60.0","27"
"09/15/12 10:13:46","210.1277","157.4","217.7","718","60.03","28"
"09/15/12 10:18:46","210.14","160.0","218.22","735","60.03","28"
"09/15/12 10:23:46","210.1526","162.3","217.7","737","60.0","28"
"09/15/12 10:28:47","210.1653","164.0","217.65","748","60.03","28"
"09/15/12 10:33:46","210.1782","166.9","217.27","759","60.03","28"
"09/15/12 10:38:46","210.1912","168.1","217.62","768","60.03","29"
"09/15/12 10:43:46","210.2044","171.0","217.03","779","60.03","29"
"09/15/12 10:48:47","210.2177","168.3","218.34","767","60.03","29"
"09/15/12 10:53:47","210.2311","173.1","217.62","790","60.03","30"
"09/15/12 10:58:46","210.2445","174.6","217.7","794","60.0","30"
"09/15/12 11:03:47","210.2445","171.7","217.37","787","60.03","31"
"09/15/12 11:08:46","210.2579","177.3","217.53","809","60.07","31"
"09/15/12 11:13:46","210.2718","178.4","217.49","814","60.03","31"
"09/15/12 11:18:46","210.2857","178.3","217.14","811","60.0","32"
"09/15/12 11:23:47","210.2997","179.2","217.44","812","60.03","32"
"09/15/12 11:28:46","210.3135","181.4","217.66","823","60.03","33"
"09/15/12 11:33:47","210.3274","176.3","218.04","800","60.0","33"
"09/15/12 11:38:47","210.3407","179.5","218.26","811","60.03","33"
"09/15/12 11:43:45","210.3548","182.5","218.82","824","60.03","34"
"09/15/12 11:48:46","210.3692","184.0","218.01","836","60.03","34"
"09/15/12 11:53:47","210.3833","180.4","218.33","817","60.0","35"
"09/15/12 11:58:46","210.3974","179.8","218.43","812","60.0","35"
"09/15/12 12:03:46","210.4116","183.2","218.1","828","60.0","35"
"09/15/12 12:08:47","210.4258","183.2","218.09","829","60.03","36"
"09/15/12 12:13:47","210.4402","184.8","217.82","835","60.0","36"
"09/15/12 12:18:46","210.4545","184.1","217.63","837","60.03","36"
"09/15/12 12:23:46","210.4689","183.9","217.74","833","60.0","36"
"09/15/12 12:28:47","210.4833","183.8","218.2","831","60.0","36"
"09/15/12 12:33:45","210.4975","183.0","218.24","826","60.03","37"
"09/15/12 12:38:46","210.5118","183.2","218.62","827","60.03","37"
"09/15/12 12:43:47","210.5261","181.9","218.7","822","60.0","37"
"09/15/12 12:48:46","210.5402","182.4","217.9","826","60.03","37"
"09/15/12 12:53:46","210.5544","180.2","218.24","813","60.0","37"
"09/15/12 12:58:47","210.5684","181.7","218.06","825","60.03","37"
"09/15/12 13:03:47","210.5825","177.9","217.56","813","60.0","37"
"09/15/12 13:08:47","210.5964","180.1","217.38","819","60.03","37"
"09/15/12 13:13:47","210.6101","170.5","217.84","775","60.03","36"
"09/15/12 13:18:46","210.6239","177.1","217.67","808","60.0","36"
"09/15/12 13:23:46","210.6379","176.7","217.83","805","60.0","36"
"09/15/12 13:28:47","210.6516","177.4","218.22","808","60.03","36"
"09/15/12 13:33:46","210.6654","175.3","217.67","800","60.0","35"
"09/15/12 13:38:47","210.679","173.4","217.85","791","60.03","35"
"09/15/12 13:43:46","210.6925","172.7","218.48","784","60.03","35"
"09/15/12 13:48:45","210.7059","170.7","218.17","773","60.0","36"
"09/15/12 13:53:47","210.7192","169.5","217.75","773","60.0","36"
"09/15/12 13:58:47","210.7323","168.1","218.21","762","60.07","35"
"09/15/12 14:03:45","210.7453","166.3","218.21","758","60.03","35"
"09/15/12 14:08:46","210.7582","164.6","218.27","751","60.03","35"
"09/15/12 14:13:47","210.7711","148.4","218.24","680","60.03","34"
"09/15/12 14:18:47","210.7821","160.8","218.34","732","60.03","34"
"09/15/12 14:23:46","210.7945","159.4","217.97","724","60.0","34"
"09/15/12 14:28:47","210.8068","155.4","217.37","713","60.03","34"
"09/15/12 14:33:46","210.8188","153.4","217.52","707","60.03","33"
"09/15/12 14:38:46","210.8307","151.4","217.33","698","60.0","33"
"09/15/12 14:43:47","210.8425","149.6","216.92","692","60.03","33"
"09/15/12 14:48:47","210.8539","146.1","216.9","674","60.03","33"
"09/15/12 14:53:47","210.8653","145.6","217.41","669","60.0","33"
"09/15/12 14:58:45","210.8765","143.1","216.71","663","60.03","33"
"09/15/12 15:03:46","210.8876","140.3","216.73","649","60.03","32"
"09/15/12 15:08:47","210.8984","137.4","216.42","641","60.03","32"
"09/15/12 15:13:46","210.909","134.3","215.88","627","60.03","32"
"09/15/12 15:18:46","210.9193","130.7","216.16","614","60.03","32"
"09/15/12 15:23:47","210.9294","127.4","216.57","596","60.03","31"
"09/15/12 15:28:47","210.9392","125.0","216.51","583","60.03","31"
"09/15/12 15:33:46","210.9488","120.9","216.53","566","60.0","31"
"09/15/12 15:38:46","210.9581","117.1","216.89","551","60.03","30"
"09/15/12 15:43:46","210.9671","113.8","216.03","536","60.03","30"
"09/15/12 15:48:46","210.9757","110.5","215.88","526","60.0","30"
"09/15/12 15:53:46","210.9842","107.2","216.23","509","60.0","29"
"09/15/12 15:58:46","210.9924","103.1","215.88","496","60.03","29"
"09/15/12 16:03:47","211.0004","99.4","215.64","477","60.0","28"
"09/15/12 16:08:46","211.0079","96.0","215.35","463","60.0","28"
"09/15/12 16:13:47","211.0153","91.9","215.13","443","60.03","27"
"09/15/12 16:18:47","211.0222","87.8","215.19","426","60.03","27"
"09/15/12 16:23:47","211.0289","83.3","214.97","409","60.03","26"
"09/15/12 16:28:46","211.0352","78.8","214.37","390","60.0","26"
"09/15/12 16:33:46","211.0411","74.5","215.04","369","60.0","26"
"09/15/12 16:38:46","211.0467","69.9","215.67","350","60.03","25"
"09/15/12 16:43:46","211.052","65.8","214.81","332","60.0","25"
"09/15/12 16:48:47","211.0568","60.9","215.04","315","60.03","24"
"09/15/12 16:53:47","211.0608","48.4","215.04","381","60.03","24"
"09/15/12 16:58:46","211.0646","57.0","214.68","240","60.03","24"
"09/15/12 17:03:47","211.0684","51.2","214.87","386","60.03","24"
"09/15/12 17:08:47","211.0718","41.7","214.36","300","60.03","23"
"09/15/12 17:13:47","211.0749","33.3","214.12","107","60.0","23"
"09/15/12 17:18:46","211.0776","29.1","214.39","110","60.03","23"
"09/15/12 17:23:46","211.0801","33.8","214.46","79","60.03","22"
"09/15/12 17:28:47","211.0822","24.5","214.02","246","60.0","22"
"09/15/12 17:33:46","211.0841","13.0","213.42","27","60.03","22"
"09/15/12 17:38:47","211.0857","22.6","213.78","161","60.03","22"
"09/15/12 17:43:45","211.0869","13.1","213.8","92","60.03","21"
"09/15/12 17:48:47","211.0879","11.9","213.84","0","60.03","21"
"09/15/12 17:53:47","211.0888","13.9","214.52","6","60.07","20"
"09/15/12 17:58:45","211.0894","0.0","213.88","0","60.03","20"
"09/15/12 18:03:46","211.0898","0.0","214.08","0","60.0","20"
"09/15/12 18:08:47","211.09","0.2","213.7","0","60.03","20"
"09/16/12 06:58:48","211.0903","0.0","214.16","0","60.0","13"
"09/16/12 07:03:47","211.0905","0.0","214.05","0","60.0","14"
"09/16/12 07:08:46","211.0908","13.3","214.02","53","60.03","15"
"09/16/12 07:13:46","211.0912","12.7","214.66","0","60.03","15"
"09/16/12 07:18:48","211.0919","0.0","214.48","0","60.03","15"
"09/16/12 07:23:46","211.0926","13.2","214.44","5","60.03","15"
"09/16/12 07:28:48","211.0936","13.8","214.17","8","60.03","15"
"09/16/12 07:33:48","211.0947","17.0","214.89","4","60.0","16"
"09/16/12 07:38:47","211.0961","17.3","214.24","29","60.0","17"
"09/16/12 07:43:47","211.0978","15.8","214.22","57","60.0","17"
"09/16/12 07:48:46","211.0995","22.1","214.07","173","60.0","18"
"09/16/12 07:53:46","211.1014","18.9","214.54","282","60.03","18"
"09/16/12 07:58:47","211.1037","26.2","213.42","207","60.0","18"
"09/16/12 08:03:47","211.106","37.2","214.57","206","60.0","19"
"09/16/12 08:08:46","211.1087","34.5","214.77","292","60.0","19"
"09/16/12 08:13:46","211.1118","41.2","215.06","112","60.0","20"
"09/16/12 08:18:46","211.1148","52.4","216.01","357","60.03","20"
"09/16/12 08:23:47","211.1172","22.1","214.64","199","60.03","21"
"09/16/12 08:28:48","211.1199","24.7","215.36","71","60.0","22"
"09/16/12 08:33:48","211.1226","13.7","214.76","63","60.03","22"
"09/16/12 08:38:46","211.1243","11.9","214.08","237","59.96","22"
"09/16/12 08:43:47","211.1257","13.4","213.82","174","60.07","22"
"09/16/12 08:48:48","211.127","23.2","214.34","166","60.0","22"
"09/16/12 08:53:47","211.1319","88.2","215.35","428","60.03","22"
"09/16/12 08:58:46","211.139","94.4","216.13","458","60.03","23"
"09/16/12 09:03:46","211.1464","97.7","216.76","469","60.03","24"
"09/16/12 09:08:47","211.1542","98.8","216.09","473","60.03","25"
"09/16/12 09:13:47","211.1618","108.2","216.98","513","60.03","26"
"09/16/12 09:18:46","211.1704","101.3","216.31","482","60.0","27"
"09/16/12 09:23:47","211.1764","50.7","215.94","383","60.03","27"
"09/16/12 09:28:46","211.1805","114.0","217.21","536","60.03","27"
"09/16/12 09:33:47","211.1886","73.8","216.79","366","60.03","28"
"09/16/12 09:38:47","211.1948","40.2","216.69","279","60.0","28"
"09/16/12 09:43:48","211.2009","47.1","216.2","392","60.03","28"
"09/16/12 09:48:47","211.2104","134.7","217.12","624","60.03","29"
"09/16/12 09:53:47","211.2179","140.5","218.42","648","60.03","29"
"09/16/12 09:58:46","211.2257","83.2","216.12","404","60.03","29"
"09/16/12 10:03:47","211.2341","117.6","216.92","552","60.03","30"
"09/16/12 10:08:46","211.2438","145.0","217.94","664","60.03","30"
"09/16/12 10:13:47","211.2531","138.2","217.7","637","60.0","31"
"09/16/12 10:18:47","211.2617","130.7","216.96","609","60.03","31"
"09/16/12 10:23:48","211.2736","155.3","218.14","712","60.03","32"
"09/16/12 10:28:48","211.2819","109.9","217.06","519","60.0","31"
"09/16/12 10:33:47","211.2909","168.0","218.14","763","60.03","32"
"09/16/12 10:38:46","211.3031","151.2","217.82","696","60.0","32"
"09/16/12 10:43:46","211.3151","155.5","217.41","716","60.03","33"
"09/16/12 10:48:46","211.3272","154.9","217.47","713","60.03","33"
"09/16/12 10:53:46","211.3396","162.3","217.58","742","60.03","32"
"09/16/12 10:58:48","211.3525","94.4","216.13","457","60.03","32"
"09/16/12 11:03:46","211.3607","100.5","215.87","478","60.03","32"
"09/16/12 11:08:47","211.3688","70.4","215.48","353","60.0","32"
"09/16/12 11:13:47","211.3742","66.6","214.92","392","60.03","30"
"09/16/12 11:18:48","211.3859","177.1","218.09","806","60.03","32"
"09/16/12 11:23:46","211.3992","167.8","217.73","765","60.03","32"
"09/16/12 11:28:47","211.4123","169.3","217.77","767","60.0","32"
"09/16/12 11:33:46","211.4255","169.5","218.04","775","60.03","33"
"09/16/12 11:38:47","211.4388","170.1","218.41","777","60.03","33"
"09/16/12 11:43:47","211.4521","171.9","218.28","777","60.0","32"
"09/16/12 11:48:48","211.4655","170.5","218.49","776","60.0","33"
"09/16/12 11:53:47","211.4787","169.4","219.03","773","60.03","34"
"09/16/12 11:58:47","211.492","172.8","219.04","783","60.03","33"
"09/16/12 12:03:47","211.5055","173.8","219.14","783","60.0","33"
"09/16/12 12:08:47","211.5191","173.8","218.25","789","60.03","33"
"09/16/12 12:13:47","211.5327","173.5","217.8","794","60.03","33"
"09/16/12 12:18:47","211.5462","172.6","217.69","784","60.0","34"
"09/16/12 12:23:48","211.5597","172.3","218.26","785","60.03","35"
"09/16/12 12:28:46","211.573","171.5","217.94","779","60.0","35"
"09/16/12 12:33:47","211.5863","172.0","218.16","780","60.03","36"
"09/16/12 12:38:47","211.5998","173.3","218.85","786","60.0","36"
"09/16/12 12:43:46","211.6133","173.7","218.32","783","60.03","35"
"09/16/12 12:48:47","211.6269","173.7","218.01","790","60.07","35"
"09/16/12 12:53:46","211.6404","173.3","218.18","781","60.0","34"
"09/16/12 12:58:46","211.654","174.1","218.35","787","60.0","33"
"09/16/12 13:03:47","211.6675","174.2","218.24","791","60.03","33"
"09/16/12 13:08:46","211.681","172.4","218.21","787","60.03","33"
"09/16/12 13:13:46","211.6944","172.0","217.66","787","60.03","33"
"09/16/12 13:18:47","211.7079","172.0","218.13","786","60.03","33"
"09/16/12 13:23:47","211.7213","170.6","218.29","774","60.0","33"
"09/16/12 13:28:47","211.7345","170.3","218.29","771","60.03","33"
"09/16/12 13:33:47","211.7476","167.9","218.63","763","60.0","33"
"09/16/12 13:38:47","211.7607","168.7","218.75","766","60.0","32"
"09/16/12 13:43:46","211.7736","166.8","218.85","757","60.03","32"
"09/16/12 13:48:47","211.7866","164.2","218.0","751","60.03","32"
"09/16/12 13:53:48","211.7993","162.9","218.66","743","60.0","32"
"09/16/12 13:58:47","211.812","160.9","218.24","738","60.03","32"
"09/16/12 14:03:48","211.8244","159.4","217.74","729","60.03","32"
"09/16/12 14:08:46","211.8366","156.2","218.05","710","60.0","31"
"09/16/12 14:13:47","211.8487","154.0","217.88","706","60.0","32"
"09/16/12 14:18:46","211.8605","149.7","217.33","691","60.03","31"
"09/16/12 14:23:47","211.8721","151.1","217.64","696","60.0","31"
"09/16/12 14:28:48","211.884","149.6","217.5","688","60.03","31"
"09/16/12 14:33:46","211.895","129.9","217.15","605","60.03","31"
"09/16/12 14:38:47","211.9061","148.6","217.47","686","60.0","31"
"09/16/12 14:43:47","211.9175","142.9","217.84","661","60.0","31"
"09/16/12 14:48:46","211.9285","140.1","217.86","646","60.0","30"
"09/16/12 14:53:47","211.9393","136.8","217.08","634","60.0","30"
"09/16/12 14:58:47","211.9495","131.7","216.85","611","60.0","30"
"09/16/12 15:03:47","211.9594","127.7","216.77","597","60.0","30"
"09/16/12 15:08:48","211.9694","126.2","216.66","589","60.0","30"
"09/16/12 15:13:47","211.979","122.8","217.07","574","60.0","29"
"09/16/12 15:18:47","211.9883","116.7","216.73","543","60.03","29"
"09/16/12 15:23:46","211.9971","111.5","216.19","530","60.0","29"
"09/16/12 15:28:46","212.0057","106.5","215.54","508","60.0","29"
"09/16/12 15:33:47","212.0139","104.3","216.05","495","60.03","29"
"09/16/12 15:38:47","212.0219","101.0","215.58","479","60.03","28"
"09/16/12 15:43:46","212.0295","98.9","216.41","473","60.0","28"
"09/16/12 15:48:46","212.0371","95.8","215.77","462","60.0","28"
"09/16/12 15:53:46","212.0445","96.9","215.59","467","60.03","28"
"09/16/12 15:58:47","212.0519","91.7","216.01","444","60.0","28"
"09/16/12 16:03:46","212.0589","88.8","215.43","431","60.03","28"
"09/16/12 16:08:46","212.0656","80.9","215.45","397","60.0","27"
"09/16/12 16:13:47","212.0716","78.6","215.5","387","60.0","27"
"09/16/12 16:18:48","212.0777","72.2","215.03","360","60.03","27"
"09/16/12 16:23:46","212.0828","54.8","214.58","156","60.0","27"
"09/16/12 16:28:47","212.0868","44.0","214.6","369","60.03","27"
"09/16/12 16:33:47","212.0908","69.8","215.11","397","60.0","26"
"09/16/12 16:38:47","212.0948","60.3","215.27","81","60.03","26"
"09/16/12 16:43:47","212.0985","46.8","215.06","374","60.03","26"
"09/16/12 16:48:46","212.1023","33.0","214.61","104","60.03","26"
"09/16/12 16:53:47","212.1046","32.1","214.48","184","60.03","25"
"09/16/12 16:58:47","212.107","30.6","213.83","88","60.03","25"
"09/16/12 17:03:48","212.1094","29.5","214.28","75","60.07","25"
"09/16/12 17:08:47","212.1119","25.3","214.65","168","60.03","24"
"09/16/12 17:13:47","212.114","27.2","214.48","107","60.03","24"
"09/16/12 17:18:47","212.1163","27.8","214.01","15","60.03","24"
"09/16/12 17:23:47","212.1185","24.9","214.19","45","60.03","24"
"09/16/12 17:28:48","212.1198","11.4","214.06","6","60.0","24"
"09/16/12 17:33:47","212.1209","13.5","214.47","12","60.07","23"
"09/16/12 17:38:47","212.1221","22.0","214.78","154","60.07","23"
"09/16/12 17:43:47","212.1233","13.3","213.58","37","60.03","23"
"09/16/12 17:48:46","212.1242","6.4","213.11","237","60.03","23"
"09/16/12 17:53:47","212.1249","0.0","214.41","0","60.0","23"
"09/16/12 17:58:47","212.1254","0.0","213.35","0","60.0","22"
"09/16/12 18:03:47","212.1258","0.0","213.53","0","60.07","23"
"09/16/12 18:08:47","212.1261","0.0","213.04","0","60.0","22"
"09/16/12 18:13:47","212.1263","0.0","213.33","0","60.03","22"
"09/16/12 18:18:47","212.1265","0.0","213.64","0","60.03","22"
"09/16/12 18:23:47","212.1267","0.0","213.03","0","60.0","22"
"09/17/12 09:18:49","212.1271","0.0","213.16","0","60.03","14"
"09/17/12 09:23:46","212.1274","0.0","213.77","0","60.03","15"
"09/17/12 09:28:50","212.1277","12.7","214.26","1","60.03","15"
"09/17/12 09:53:46","212.1286","12.4","212.21","1","60.0","15"
"09/17/12 09:58:48","212.129","0.0","211.43","0","60.0","15"
"09/17/12 10:03:48","212.1293","13.9","212.63","6","60.0","15"
"09/17/12 10:08:46","212.1298","0.0","212.81","0","60.07","15"
"09/17/12 10:13:47","212.1303","0.0","213.0","0","60.0","15"
"09/17/12 10:18:47","212.1306","13.3","213.27","22","60.0","15"
"09/17/12 10:23:47","212.1312","6.6","213.18","121","60.03","15"
"09/17/12 10:28:48","212.132","14.4","212.16","7","60.03","15"
"09/17/12 10:33:56","212.1328","11.6","213.05","3","60.07","15"
"09/17/12 10:38:46","212.1333","14.0","214.44","5","60.03","15"
"09/17/12 10:43:47","212.1335","0.0","213.23","0","60.03","15"
"09/17/12 10:48:47","212.1335","13.0","213.14","43","60.0","15"
"09/17/12 10:53:47","212.134","15.2","212.52","0","60.03","15"
"09/17/12 10:58:47","212.1345","12.2","213.3","4","60.03","15"
"09/17/12 11:03:48","212.1348","0.0","213.65","0","60.0","15"
"09/17/12 11:08:47","212.135","0.0","214.49","0","60.03","15"
"09/17/12 11:33:48","212.1372","12.7","213.93","7","60.03","14"
"09/17/12 11:38:48","212.1381","6.9","214.55","0","60.03","14"
"09/17/12 11:43:47","212.1386","14.4","214.26","0","60.03","14"
"09/17/12 11:48:48","212.1393","14.4","213.9","9","60.03","14"
"09/17/12 11:53:48","212.1408","13.6","214.33","28","60.03","14"
"09/17/12 11:58:47","212.1426","23.4","214.29","25","60.03","14"
"09/17/12 12:03:47","212.1442","13.0","213.72","43","60.0","15"
"09/17/12 12:08:48","212.1454","17.3","213.9","33","60.03","15"
"09/17/12 12:13:48","212.1467","11.3","213.36","6","60.03","15"
"09/17/12 12:18:47","212.1477","13.8","214.07","20","60.03","15"
"09/17/12 12:23:48","212.1484","10.8","213.97","4","60.03","15"
"09/17/12 12:28:47","212.1491","12.6","213.84","1","60.0","14"
"09/17/12 12:33:47","212.1499","12.0","213.9","20","60.0","14"
"09/17/12 12:38:48","212.1506","0.0","214.04","0","60.03","15"
"09/17/12 12:43:48","212.1511","13.3","213.02","13","60.03","15"
"09/17/12 12:48:47","212.1517","13.2","213.15","180","60.03","14"
"09/17/12 12:53:48","212.1524","11.3","214.43","3","60.03","15"
"09/17/12 12:58:48","212.1528","10.6","214.23","5","60.0","15"
"09/17/12 13:03:48","212.1538","26.0","214.75","289","60.03","15"
"09/17/12 13:08:47","212.155","14.0","215.24","2","60.03","15"
"09/17/12 13:13:47","212.1561","14.3","215.39","11","60.03","15"
"09/17/12 13:18:48","212.1569","14.2","215.58","47","60.0","15"
"09/17/12 13:23:46","212.1576","13.4","214.19","39","60.0","15"
"09/17/12 13:28:47","212.1587","12.6","213.97","5","60.03","15"
"09/17/12 13:33:48","212.16","29.3","215.6","90","60.03","15"
"09/17/12 13:38:48","212.1611","8.1","213.75","0","60.0","15"
"09/17/12 13:43:48","212.1614","0.0","213.75","0","60.03","15"
"09/17/12 13:48:48","212.1616","0.0","214.15","0","60.07","15"
"09/17/12 13:53:46","212.1626","20.0","215.09","181","60.03","15"
"09/17/12 13:58:47","212.1637","29.0","214.12","234","60.03","15"
"09/17/12 14:03:47","212.1663","51.7","215.37","97","60.0","15"
"09/17/12 14:08:48","212.1689","4.9","214.62","268","60.0","15"
"09/17/12 14:23:48","212.1701","13.8","214.58","27","60.03","15"
"09/17/12 14:28:55","212.171","20.4","214.29","232","60.03","15"
"09/17/12 14:33:47","212.1724","21.1","214.41","254","60.03","15"
"09/17/12 14:38:48","212.1741","16.8","214.68","22","60.03","15"
"09/17/12 14:43:47","212.1752","11.8","214.01","0","60.03","15"
"09/17/12 14:48:46","212.1761","13.7","215.1","8","60.03","15"
"09/17/12 14:53:47","212.177","13.5","215.28","0","60.03","15"
"09/17/12 14:58:47","212.1778","12.3","215.62","128","60.0","15"
"09/17/12 15:03:48","212.1791","20.1","214.55","138","60.03","15"
"09/17/12 15:08:48","212.181","22.5","215.35","229","60.03","15"
"09/17/12 15:13:48","212.1825","22.3","214.77","214","60.03","15"
"09/17/12 15:18:48","212.1841","29.0","214.48","299","60.03","15"
"09/17/12 15:23:46","212.1864","37.3","215.54","198","60.03","15"
"09/17/12 15:28:48","212.1887","30.1","215.08","206","60.03","15"
"09/17/12 15:33:48","212.1905","24.8","214.63","294","60.03","15"
"09/17/12 15:38:47","212.1926","31.2","215.2","120","60.0","15"
"09/17/12 15:43:47","212.1949","27.8","215.45","86","60.0","15"
"09/17/12 15:48:48","212.1974","39.0","215.06","218","60.0","15"
"09/17/12 15:53:46","212.201","57.1","214.62","80","60.03","15"
"09/17/12 15:58:47","212.2054","66.6","215.0","211","60.0","15"
"09/17/12 16:03:47","212.2095","31.8","215.44","81","60.03","15"
"09/17/12 16:08:47","212.2132","65.2","215.69","394","60.03","15"
"09/17/12 16:13:47","212.217","35.2","214.85","293","60.0","15"
"09/17/12 16:18:48","212.2197","34.8","214.92","229","60.03","15"
"09/17/12 16:23:47","212.2211","11.7","213.68","235","60.03","15"
"09/17/12 16:28:48","212.2227","20.6","213.96","64","60.07","15"
"09/17/12 16:33:48","212.2241","15.5","213.42","18","60.03","15"
"09/17/12 16:38:47","212.2257","34.6","214.29","225","60.03","14"
"09/17/12 16:43:48","212.2271","16.8","214.5","195","60.03","14"
"09/17/12 16:48:48","212.2285","31.2","214.73","202","60.03","14"
"09/17/12 16:53:46","212.2309","26.9","214.17","170","60.0","14"
"09/17/12 16:58:47","212.2322","8.3","213.42","0","60.03","14"
"09/17/12 17:03:48","212.2328","3.6","212.78","237","60.03","13"
"09/17/12 17:08:48","212.2331","0.0","212.93","0","60.03","13"
"09/17/12 17:13:48","212.2335","0.0","212.3","0","60.03","13"
"09/18/12 07:53:48","212.2421","38.6","215.04","138","60.0","9"
"09/18/12 07:58:49","212.2458","55.3","214.72","90","60.0","10"
"09/18/12 08:03:47","212.2497","62.4","214.06","161","60.03","11"
"09/18/12 08:08:48","212.2534","43.8","215.12","327","60.03","11"
"09/18/12 08:13:48","212.2573","35.4","214.56","331","60.0","12"
"09/18/12 08:18:47","212.2609","26.5","214.31","252","60.0","12"
"09/18/12 08:23:48","212.2659","49.0","215.02","83","60.03","12"
"09/18/12 08:28:48","212.2687","13.8","214.96","18","60.03","12"
"09/18/12 08:33:49","212.27","14.6","214.47","8","60.03","11"
"09/18/12 08:38:47","212.2765","121.8","216.82","569","60.03","12"
"09/18/12 08:43:48","212.2868","144.2","216.76","670","60.0","13"
"09/18/12 08:48:47","212.2925","56.6","215.21","101","60.0","14"
"09/18/12 08:53:49","212.2948","8.0","213.18","274","60.0","14"
"09/18/12 08:58:47","212.2955","0.0","213.19","0","60.07","14"
"09/18/12 09:03:48","212.2959","0.0","212.83","0","60.0","14"
"09/18/12 09:28:55","212.2959","0.0","214.22","0","60.03","9"
"09/18/12 09:33:47","212.2961","0.0","213.66","0","60.07","9"
"09/18/12 09:38:48","212.2966","5.6","214.17","143","60.03","9"
"09/18/12 09:43:48","212.2974","12.2","214.33","23","60.03","9"
"09/18/12 09:48:48","212.2983","14.5","214.51","118","60.03","8"
"09/18/12 09:53:48","212.2995","21.9","213.81","75","60.03","8"
"09/18/12 09:58:47","212.3008","13.2","213.91","153","60.03","8"
"09/18/12 10:03:48","212.3018","10.9","214.35","47","60.0","8"
"09/18/12 10:08:48","212.3025","14.7","213.94","70","60.0","8"
"09/18/12 10:13:49","212.3033","13.1","216.07","75","60.0","8"
"09/18/12 10:18:48","212.3041","11.8","214.01","2","60.03","8"
"09/18/12 10:23:48","212.3048","0.0","214.01","81","60.03","8"
"09/18/12 10:28:49","212.3055","8.3","214.45","249","60.07","9"
"09/18/12 10:33:48","212.3061","11.7","213.95","15","60.03","8"
"09/18/12 10:38:49","212.3067","0.0","214.06","0","60.03","8"
"09/18/12 10:43:49","212.3074","11.1","213.57","29","60.03","8"
"09/18/12 10:48:48","212.3086","15.2","214.35","19","60.0","8"
"09/18/12 10:53:48","212.3103","25.0","215.17","110","60.03","8"
"09/18/12 10:58:48","212.3138","64.4","216.8","326","60.03","9"
"09/18/12 11:03:48","212.319","73.4","215.58","365","60.03","9"
"09/18/12 11:08:47","212.3286","129.9","217.28","603","60.03","10"
"09/18/12 11:13:47","212.3377","93.1","215.66","454","60.03","11"
"09/18/12 11:18:48","212.345","96.2","215.86","462","60.03","13"
"09/18/12 11:23:48","212.3513","72.5","215.89","362","60.07","13"
"09/18/12 11:28:48","212.3563","61.2","215.57","314","60.03","14"
"09/18/12 11:33:48","212.3624","93.5","210.61","463","60.03","15"
"09/18/12 11:38:49","212.3688","77.2","214.9","386","60.03","15"
"09/18/12 11:43:48","212.3749","82.0","215.65","402","60.03","15"
"09/18/12 11:48:48","212.3829","108.5","216.3","512","60.03","15"
"09/18/12 11:53:48","212.3919","147.0","217.9","673","60.03","15"
"09/18/12 11:58:47","212.4028","153.9","217.92","707","60.03","16"
"09/18/12 12:03:48","212.4106","67.5","215.57","340","60.03","16"
"09/18/12 12:08:48","212.4147","48.7","214.51","186","60.0","15"
"09/18/12 12:13:48","212.4178","33.9","214.71","105","60.03","15"
"09/18/12 12:18:47","212.4203","34.8","214.16","134","60.0","15"
"09/18/12 12:23:48","212.4222","27.0","214.13","255","60.03","13"
"09/18/12 12:28:48","212.4242","27.3","213.86","245","60.0","13"
"09/18/12 12:33:47","212.4263","32.1","214.91","117","60.03","12"
"09/18/12 12:38:47","212.4286","29.2","214.9","223","60.03","11"
"09/18/12 12:43:48","212.4314","41.8","215.12","193","60.03","11"
"09/18/12 12:48:47","212.434","23.5","214.81","201","60.07","11"
"09/18/12 12:53:48","212.4359","28.6","214.4","241","60.03","11"
"09/18/12 12:58:48","212.4377","17.2","214.87","109","60.07","11"
"09/18/12 13:03:49","212.4394","22.3","213.81","267","60.03","11"
"09/18/12 13:08:48","212.441","18.7","214.96","190","60.0","11"
"09/18/12 13:13:48","212.4426","15.2","214.11","80","60.0","11"
"09/18/12 13:18:48","212.4444","25.7","214.79","224","60.03","11"
"09/18/12 13:23:49","212.4468","41.4","214.29","267","60.0","11"
"09/18/12 13:28:48","212.4499","32.6","214.79","264","60.0","11"
"09/18/12 13:33:48","212.452","26.3","214.16","71","60.0","11"
"09/18/12 13:38:48","212.4543","34.3","214.87","127","60.0","11"
"09/18/12 13:43:48","212.4575","51.3","214.86","384","60.03","11"
"09/18/12 13:48:48","212.4613","45.2","214.31","406","60.03","11"
"09/18/12 13:53:48","212.4653","45.0","214.47","356","60.03","12"
"09/18/12 13:58:49","212.4691","40.4","214.47","155","60.03","12"
"09/18/12 14:03:47","212.4725","40.0","214.01","291","60.03","12"
"09/18/12 14:08:48","212.4761","39.3","214.74","106","60.03","13"
"09/18/12 14:13:47","212.4796","56.0","214.58","108","60.03","13"
"09/18/12 14:18:47","212.4836","45.5","214.64","331","60.03","13"
"09/18/12 14:23:48","212.4875","51.4","214.75","377","60.0","13"
"09/18/12 14:28:48","212.4902","19.7","214.79","308","60.03","14"
"09/18/12 14:33:47","212.4929","62.0","215.51","320","60.03","14"
"09/18/12 14:38:48","212.5011","105.7","216.53","503","60.0","15"
"09/18/12 14:43:48","212.5088","80.9","216.53","397","60.03","16"
"09/18/12 14:48:47","212.5144","45.9","215.29","344","60.03","17"
"09/18/12 14:53:47","212.5163","24.2","214.08","135","60.03","17"
"09/18/12 14:58:48","212.5172","0.0","213.64","0","60.03","16"
"09/18/12 15:03:48","212.5176","0.0","212.72","0","60.03","14"
"09/18/12 15:08:48","212.5185","13.7","213.82","31","60.03","13"
"09/18/12 15:13:50","212.5197","23.6","212.89","70","60.03","13"
"09/18/12 15:18:47","212.521","26.4","213.0","50","60.0","13"
"09/18/12 15:23:49","212.5228","32.5","214.31","240","60.03","13"
"09/18/12 15:28:48","212.5255","43.6","215.2","261","60.03","13"
"09/18/12 15:33:48","212.5286","25.3","214.1","240","60.03","13"
"09/18/12 15:38:48","212.5302","14.2","214.03","217","60.0","14"
"09/18/12 15:43:47","212.5313","20.4","213.75","144","60.0","14"
"09/18/12 15:48:48","212.5332","15.0","213.4","19","60.0","14"
"09/18/12 15:53:47","212.5355","46.8","214.96","378","60.0","14"
"09/18/12 15:58:47","212.5387","25.7","213.98","206","60.03","14"
"09/18/12 16:03:48","212.5416","43.9","214.76","246","60.03","14"
"09/18/12 16:08:48","212.544","26.8","214.36","186","60.0","14"
"09/18/12 16:13:48","212.5497","113.2","216.7","532","60.0","15"
"09/18/12 16:18:47","212.5553","99.4","216.23","474","60.03","15"
"09/18/12 16:23:47","212.5598","50.6","214.17","361","60.03","15"
"09/18/12 16:28:47","212.5665","84.7","215.63","415","60.03","16"
"09/18/12 16:33:48","212.5729","79.6","215.9","394","60.03","16"
"09/18/12 16:38:48","212.5789","75.0","215.86","375","60.03","17"
"09/18/12 16:43:48","212.5842","69.5","214.75","348","60.03","17"
"09/18/12 16:48:48","212.5895","64.9","215.09","332","60.03","17"
"09/18/12 16:53:48","212.5944","57.4","215.5","89","60.03","17"
"09/18/12 16:58:49","212.598","61.7","215.82","316","60.03","17"
"09/18/12 17:03:49","212.5998","24.8","213.71","198","60.03","17"
"09/18/12 17:08:47","212.6028","12.3","213.66","206","60.03","16"
"09/18/12 17:13:48","212.6046","49.2","215.22","285","60.0","16"
"09/18/12 17:18:48","212.6062","31.2","214.47","91","60.0","15"
"09/18/12 17:23:49","212.6085","29.7","214.42","138","60.03","15"
"09/18/12 17:28:47","212.6107","16.0","214.34","321","60.03","15"
"09/18/12 17:33:48","212.6125","12.3","213.33","124","60.0","15"
"09/18/12 17:38:47","212.6139","15.7","213.92","4","60.03","15"
"09/18/12 17:43:48","212.6151","16.9","213.89","216","60.03","15"
"09/18/12 17:48:48","212.6161","12.0","213.98","41","60.03","15"
"09/18/12 17:53:47","212.6167","13.4","213.4","3","60.03","15"
"09/18/12 17:58:48","212.6172","11.5","213.03","12","60.03","15"
"09/18/12 18:03:48","212.6174","0.0","213.37","210","60.03","14"
"09/18/12 18:13:49","212.6178","0.0","213.39","0","60.0","13"
"09/18/12 18:18:49","212.6178","0.0","212.25","0","60.03","13"
"09/19/12 08:33:48","212.618","14.0","213.64","10","60.03","7"
"09/19/12 08:38:51","212.6185","14.1","213.97","87","60.03","7"
"09/19/12 08:43:49","212.6193","11.8","213.37","2","60.03","8"
"09/19/12 08:48:48","212.6199","0.0","213.25","0","60.03","8"
"09/19/12 08:53:49","212.6203","0.0","212.84","0","60.03","9"
"09/19/12 08:58:48","212.6206","0.0","213.32","0","60.0","9"
"09/19/12 09:03:48","212.621","12.2","213.46","5","60.03","9"
"09/19/12 09:08:49","212.6215","14.8","213.49","42","60.03","9"
"09/19/12 09:13:49","212.6225","18.5","213.57","286","60.03","9"
"09/19/12 09:18:48","212.6241","28.9","213.63","15","60.03","9"
"09/19/12 09:23:48","212.6272","53.6","214.47","141","60.03","10"
"09/19/12 09:28:48","212.6299","15.2","214.5","156","60.0","10"
"09/19/12 09:33:49","212.6316","28.7","213.79","89","60.0","11"
"09/19/12 09:38:49","212.6342","50.0","214.75","305","60.0","11"
"09/19/12 09:43:49","212.6377","34.3","212.77","94","60.0","11"
"09/19/12 09:48:48","212.6392","21.9","213.35","241","60.03","11"
"09/19/12 09:53:47","212.6399","0.0","213.01","0","60.0","11"
"09/19/12 09:58:48","212.6402","14.7","213.07","26","60.03","11"
"09/19/12 10:03:49","212.6409","15.2","213.11","5","60.03","11"
"09/19/12 10:08:49","212.6414","0.0","214.48","0","60.03","11"
"09/19/12 10:33:49","212.6429","12.9","214.33","1","60.03","11"
"09/19/12 10:38:48","212.6435","14.8","214.06","43","60.0","11"
"09/19/12 10:43:47","212.6443","14.2","213.55","1","60.03","11"
"09/19/12 10:48:48","212.645","13.5","214.38","3","60.03","11"
"09/19/12 10:53:49","212.6457","13.2","213.05","66","60.0","11"
"09/19/12 10:58:49","212.6461","13.6","215.05","95","60.03","11"
"09/19/12 11:03:48","212.6474","36.2","214.88","137","60.0","11"
"09/19/12 11:08:49","212.6518","28.4","214.13","182","60.0","11"
"09/19/12 11:13:48","212.6529","12.4","214.42","46","60.0","11"
"09/19/12 11:18:48","212.654","0.0","214.18","0","60.0","11"
"09/19/12 11:23:49","212.6543","0.0","214.45","0","60.0","11"
"09/19/12 11:28:48","212.6546","0.0","213.34","122","60.0","11"
"09/19/12 11:33:48","212.6559","27.3","213.65","238","60.0","11"
"09/19/12 11:38:53","212.6584","26.9","214.16","84","60.0","11"
"09/19/12 11:43:48","212.6611","43.1","214.51","111","60.03","11"
"09/19/12 11:48:47","212.6644","27.8","213.35","69","60.03","11"
"09/19/12 11:53:48","212.6664","25.4","214.22","127","60.03","12"
"09/19/12 11:58:49","212.6688","21.3","214.24","239","60.03","12"
"09/19/12 12:03:48","212.6713","36.3","214.91","95","60.0","12"
"09/19/12 12:08:49","212.6771","64.5","214.64","327","60.0","13"
"09/19/12 12:13:49","212.6803","21.2","213.54","12","60.03","13"
"09/19/12 12:18:49","212.6837","45.1","215.24","309","60.0","13"
"09/19/12 12:23:47","212.6882","35.7","214.32","89","60.0","13"
"09/19/12 12:28:47","212.6913","51.3","215.2","219","60.0","13"
"09/19/12 12:33:48","212.6977","119.0","216.46","560","60.0","14"
"09/19/12 12:38:48","212.7072","79.3","215.15","390","60.0","15"
"09/19/12 12:43:49","212.7137","109.7","217.15","517","60.0","15"
"09/19/12 12:48:48","212.7218","89.9","216.26","434","60.03","16"
"09/19/12 12:53:48","212.7283","81.0","216.05","396","60.0","16"
"09/19/12 12:58:49","212.7355","105.2","215.66","504","60.03","17"
"09/19/12 13:03:49","212.7445","76.3","214.89","380","60.0","17"
"09/19/12 13:08:49","212.7534","197.7","218.56","875","60.03","18"
"09/19/12 13:13:48","212.7655","196.2","218.36","875","60.0","19"
"09/19/12 13:18:48","212.7801","147.7","217.43","672","60.0","20"
"09/19/12 13:23:48","212.7921","196.5","218.0","887","60.0","21"
"09/19/12 13:28:48","212.8018","184.4","218.29","831","60.03","22"
"09/19/12 13:33:49","212.8119","65.6","216.41","331","60.03","21"
"09/19/12 13:38:48","212.8237","145.7","218.1","664","60.0","22"
"09/19/12 13:43:48","212.8374","179.8","218.24","811","60.03","23"
"09/19/12 13:48:48","212.8511","174.2","216.95","792","60.03","23"
"09/19/12 13:53:48","212.8647","174.2","218.1","791","60.0","24"
"09/19/12 13:58:48","212.878","171.0","218.17","779","60.0","24"
"09/19/12 14:03:48","212.8913","168.7","218.49","766","60.0","24"
"09/19/12 14:08:48","212.9043","168.0","219.29","760","60.0","24"
"09/19/12 14:13:49","212.9173","167.2","218.46","760","60.0","25"
"09/19/12 14:18:48","212.929","100.3","217.35","480","60.0","24"
"09/19/12 14:23:48","212.9332","62.5","214.66","321","60.0","23"
"09/19/12 14:28:48","212.9371","69.2","215.61","346","60.03","22"
"09/19/12 14:33:49","212.9451","62.7","215.88","321","60.0","22"
"09/19/12 14:38:49","212.9516","112.4","216.45","533","60.0","22"
"09/19/12 14:43:49","212.9626","167.5","218.75","761","60.03","22"
