"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 14:48:48","212.97","84.4","215.77","408","60.0","22"
"09/19/12 14:53:49","212.9768","84.7","215.92","414","60.03","22"
"09/19/12 14:58:49","212.9867","148.8","215.6","691","60.0","23"
"09/19/12 15:03:48","212.9933","89.7","215.72","433","60.0","22"
"09/19/12 15:08:48","213.0012","149.4","217.13","685","60.0","22"
"09/19/12 15:13:49","213.0073","67.0","214.85","337","60.03","22"
"09/19/12 15:18:48","213.0116","41.4","215.34","324","60.03","21"
"09/19/12 15:23:48","213.0152","70.8","215.6","353","60.03","20"
"09/19/12 15:28:49","213.0193","45.0","214.77","166","60.03","20"
"09/19/12 15:33:48","213.0228","67.1","214.72","273","59.96","20"
"09/19/12 15:38:48","213.0267","51.3","214.56","303","60.03","20"
"09/19/12 15:43:49","213.0324","118.8","218.14","556","60.0","20"
"09/19/12 15:48:48","213.0408","49.9","215.42","336","60.0","20"
"09/19/12 15:53:48","213.0452","14.7","214.86","140","60.03","20"
"09/19/12 15:58:48","213.047","33.0","214.52","307","60.03","19"
"09/19/12 16:03:49","213.0494","33.9","214.27","284","60.0","19"
"09/19/12 16:08:49","213.0521","38.7","214.0","102","60.0","19"
"09/19/12 16:13:48","213.0544","31.0","213.95","136","60.03","19"
"09/19/12 16:18:48","213.0568","26.5","213.84","249","60.0","18"
"09/19/12 16:23:49","213.0589","27.6","213.79","195","60.0","18"
"09/19/12 16:28:49","213.0605","16.1","214.48","58","60.03","18"
"09/19/12 16:33:48","213.0638","70.7","215.2","355","60.0","18"
"09/19/12 16:38:49","213.0688","16.0","214.46","175","60.0","18"
"09/19/12 16:43:49","213.0735","66.4","216.16","333","60.03","18"
"09/19/12 16:48:49","213.0785","62.2","215.38","317","60.0","19"
"09/19/12 16:53:49","213.0827","54.8","215.34","153","60.03","19"
"09/19/12 16:58:49","213.0864","55.9","215.09","79","60.03","19"
"09/19/12 17:03:47","213.0902","39.6","215.05","143","60.03","19"
"09/19/12 17:08:48","213.0936","42.6","214.61","116","60.0","19"
"09/19/12 17:13:48","213.0966","31.8","214.74","77","60.0","19"
"09/19/12 17:18:49","213.0988","12.9","213.51","1","60.0","18"
"09/19/12 17:23:49","213.0996","12.6","213.63","2","60.0","18"
"09/19/12 17:28:49","213.1004","12.9","213.13","6","60.03","18"
"09/19/12 17:33:48","213.1012","13.8","213.45","2","60.03","18"
"09/19/12 17:38:48","213.1016","0.0","213.01","0","60.0","18"
"09/20/12 07:53:49","213.1016","14.8","212.78","10","60.03","11"
"09/20/12 07:58:53","213.1019","0.0","213.51","0","60.03","11"
"09/20/12 08:03:53","213.1021","10.7","213.36","39","60.03","12"
"09/20/12 09:03:52","213.1023","0.0","212.74","0","60.0","11"
"09/20/12 09:08:52","213.1025","0.0","212.22","0","60.0","11"
"09/20/12 09:13:52","213.103","12.6","212.55","5","60.03","12"
"09/20/12 09:18:55","213.1036","11.2","213.48","4","60.0","12"
"09/20/12 09:23:53","213.1045","11.4","213.82","0","60.0","12"
"09/20/12 09:28:52","213.105","0.0","213.54","0","60.03","12"
"09/20/12 09:33:52","213.1055","0.0","212.65","60","60.03","12"
"09/20/12 09:38:53","213.1062","10.3","214.41","250","60.0","12"
"09/20/12 09:43:53","213.1066","14.0","211.94","0","60.03","13"
"09/20/12 09:48:53","213.107","0.0","213.41","0","60.03","13"
"09/20/12 09:53:52","213.1075","14.0","212.83","26","60.03","13"
"09/20/12 09:58:52","213.1078","0.0","213.21","0","60.03","13"
"09/20/12 10:03:53","213.1082","0.0","213.15","0","60.0","13"
"09/20/12 10:08:51","213.1087","14.0","212.85","251","60.0","13"
"09/20/12 10:13:52","213.1094","13.2","213.11","3","60.0","13"
"09/20/12 10:18:52","213.1101","0.0","213.09","153","60.0","13"
"09/20/12 10:23:53","213.1105","10.9","213.31","1","60.03","13"
"09/20/12 10:28:53","213.1107","0.0","213.36","0","60.0","13"
"09/20/12 10:33:53","213.1109","0.0","213.18","0","60.03","12"
"09/20/12 10:38:52","213.111","0.0","213.4","0","60.03","13"
"09/20/12 10:54:01","213.1116","0.0","214.48","0","60.03","13"
"09/20/12 10:58:52","213.112","5.1","215.3","0","60.03","13"
"09/20/12 11:03:52","213.1127","15.0","214.35","0","60.0","13"
"09/20/12 11:08:52","213.1134","0.0","214.05","152","60.03","13"
"09/20/12 11:13:52","213.1139","13.2","213.56","105","60.0","13"
"09/20/12 11:18:52","213.1144","0.0","213.68","234","60.03","13"
"09/20/12 11:23:52","213.1149","11.3","213.65","0","60.0","13"
"09/20/12 11:28:52","213.1154","0.0","213.19","0","60.0","13"
"09/20/12 11:33:53","213.1167","25.4","214.26","36","60.0","13"
"09/20/12 11:38:53","213.1184","13.8","214.47","12","60.03","13"
"09/20/12 11:43:53","213.1194","21.9","214.18","159","60.03","13"
"09/20/12 11:48:53","213.1203","12.0","213.64","52","60.0","13"
"09/20/12 11:53:52","213.1221","26.9","214.07","253","60.03","13"
"09/20/12 11:58:53","213.1232","14.4","213.37","30","60.03","13"
"09/20/12 12:03:51","213.1235","0.0","213.81","0","60.0","13"
"09/20/12 12:08:52","213.1241","14.0","214.51","175","60.03","13"
"09/20/12 12:13:52","213.1252","32.1","214.3","217","60.0","13"
"09/20/12 12:18:53","213.1269","34.2","214.18","27","60.0","13"
"09/20/12 12:23:52","213.1283","13.3","213.3","39","60.03","14"
"09/20/12 12:28:52","213.1286","0.0","211.72","0","60.0","14"
"09/20/12 12:33:52","213.1289","11.0","211.97","72","60.03","14"
"09/20/12 12:38:52","213.1291","0.0","212.84","0","60.03","13"
"09/20/12 12:48:56","213.1295","0.0","213.68","0","60.03","13"
"09/20/12 12:53:52","213.1298","0.0","213.24","24","60.0","13"
"09/20/12 12:58:56","213.1302","7.8","214.26","0","60.0","13"
"09/20/12 13:03:52","213.1315","22.2","215.85","19","60.03","13"
"09/20/12 13:08:52","213.1339","29.2","215.79","86","60.0","13"
"09/20/12 13:13:52","213.1364","22.6","214.84","56","60.0","14"
"09/20/12 13:18:52","213.138","20.5","215.77","159","60.0","15"
"09/20/12 13:23:52","213.1394","14.8","213.63","4","60.03","15"
"09/20/12 13:28:53","213.1401","15.5","214.48","78","60.03","14"
"09/20/12 13:33:53","213.1415","14.7","214.06","0","60.0","15"
"09/20/12 13:38:53","213.1423","14.7","214.21","3","60.03","14"
"09/20/12 13:43:51","213.1431","13.4","214.45","0","60.03","15"
"09/20/12 13:48:52","213.1442","15.5","214.35","9","60.03","15"
"09/20/12 13:53:53","213.1453","27.5","215.28","277","60.0","14"
"09/20/12 13:58:52","213.1501","72.7","216.44","364","60.03","15"
"09/20/12 14:03:52","213.1565","39.0","215.64","156","60.03","16"
"09/20/12 14:08:52","213.1636","159.7","218.57","726","60.0","17"
"09/20/12 14:13:52","213.1693","121.6","217.05","567","60.03","17"
"09/20/12 14:18:53","213.1731","32.9","214.84","280","60.03","17"
"09/20/12 14:23:52","213.1791","83.1","216.85","404","60.03","17"
"09/20/12 14:28:53","213.1837","36.1","215.13","204","60.03","17"
"09/20/12 14:33:52","213.1862","24.6","214.53","200","60.03","17"
"09/20/12 14:38:53","213.1878","0.0","214.18","1","60.0","17"
"09/20/12 14:43:53","213.1886","0.0","214.09","0","60.03","17"
"09/20/12 14:48:52","213.1906","40.6","215.75","270","60.0","16"
"09/20/12 14:53:52","213.194","38.5","216.5","134","60.03","16"
"09/20/12 14:58:53","213.198","45.9","215.55","150","60.0","17"
"09/20/12 15:03:53","213.2012","30.3","214.7","78","60.03","17"
"09/20/12 15:08:51","213.2041","19.2","213.68","321","60.0","17"
"09/20/12 15:13:52","213.2072","42.7","213.93","254","60.0","17"
"09/20/12 15:18:53","213.21","37.4","214.48","232","60.03","17"
"09/20/12 15:23:52","213.2138","54.2","215.1","345","60.0","17"
"09/20/12 15:28:53","213.2173","40.8","214.71","257","60.03","17"
"09/20/12 15:33:52","213.2207","34.2","214.46","173","60.03","17"
"09/20/12 15:38:53","213.223","34.6","213.76","325","60.03","17"
"09/20/12 15:43:51","213.2263","46.5","214.56","353","60.0","17"
"09/20/12 15:48:52","213.2291","27.2","214.41","183","60.03","17"
"09/20/12 15:53:53","213.2303","14.9","212.91","0","60.0","17"
"09/20/12 16:18:52","213.2326","15.2","213.93","21","60.03","14"
"09/20/12 16:23:52","213.2335","14.1","213.36","19","60.0","15"
"09/20/12 16:28:53","213.2349","11.4","213.87","12","60.0","14"
"09/20/12 16:33:52","213.2359","10.5","213.78","6","60.03","14"
"09/20/12 16:38:52","213.2369","12.6","213.46","36","60.03","14"
"09/20/12 16:43:53","213.2378","11.2","213.52","4","60.03","14"
"09/20/12 16:48:53","213.2395","19.3","214.04","16","60.03","14"
"09/20/12 16:53:52","213.2408","17.4","214.33","124","60.03","14"
"09/20/12 16:58:53","213.2423","17.3","213.69","44","60.03","14"
"09/20/12 17:03:52","213.2436","20.4","213.59","148","60.0","14"
"09/20/12 17:08:51","213.2447","7.0","214.36","207","60.0","14"
"09/20/12 17:13:52","213.2456","0.0","213.99","145","60.03","14"
"09/20/12 17:18:52","213.2463","0.0","214.12","0","60.03","14"
"09/20/12 17:23:53","213.2469","12.8","213.29","0","60.0","14"
"09/20/12 17:28:52","213.2474","11.2","213.11","34","60.03","14"
"09/20/12 17:33:52","213.2478","10.4","214.27","57","60.07","14"
"09/20/12 17:38:52","213.2482","0.0","213.43","0","60.03","13"
"09/21/12 07:33:58","213.2484","0.0","214.33","0","60.03","9"
"09/21/12 07:38:52","213.2488","11.2","215.25","101","60.0","9"
"09/21/12 07:43:54","213.2495","0.0","214.79","108","60.03","9"
"09/21/12 07:48:52","213.2504","17.5","215.39","254","60.0","9"
"09/21/12 07:53:52","213.2528","38.2","215.36","293","60.03","10"
"09/21/12 07:58:52","213.2563","46.3","216.26","372","60.03","11"
"09/21/12 08:03:54","213.2587","14.1","214.07","4","60.03","11"
"09/21/12 08:08:52","213.2596","11.8","213.84","0","60.0","12"
"09/21/12 08:13:54","213.2601","0.0","214.05","0","60.03","12"
"09/21/12 08:18:53","213.2605","0.0","214.41","0","60.07","12"
"09/21/12 08:23:52","213.261","14.5","214.7","140","60.03","12"
"09/21/12 08:28:52","213.2617","10.9","215.32","95","60.03","12"
"09/21/12 08:33:52","213.263","23.2","215.54","286","60.03","12"
"09/21/12 08:38:52","213.2647","30.8","214.98","273","60.03","12"
"09/21/12 08:43:52","213.2689","40.5","215.36","354","60.03","13"
"09/21/12 08:48:53","213.2725","28.5","214.97","252","60.03","13"
"09/21/12 08:53:52","213.2743","7.3","214.23","211","60.03","13"
"09/21/12 08:58:52","213.2748","0.0","214.34","0","60.03","14"
"09/21/12 09:03:52","213.2753","1.2","214.29","0","60.03","14"
"09/21/12 09:08:54","213.276","0.0","214.77","0","60.03","14"
"09/21/12 09:13:53","213.2764","0.0","214.86","0","60.0","13"
"09/21/12 09:18:53","213.2766","0.0","214.9","41","60.0","13"
"09/21/12 09:23:56","213.277","0.0","214.3","0","60.03","13"
"09/21/12 09:28:54","213.278","15.7","214.62","36","60.03","13"
"09/21/12 09:33:53","213.2805","40.2","215.79","276","60.03","13"
"09/21/12 09:38:53","213.2823","0.0","214.53","0","60.0","13"
"09/21/12 09:43:53","213.2827","0.0","215.41","0","60.03","13"
"09/21/12 09:48:53","213.283","11.7","215.02","1","60.03","12"
"09/21/12 10:13:52","213.2856","22.6","215.24","23","60.03","12"
"09/21/12 10:18:52","213.2877","43.3","215.8","275","60.0","12"
"09/21/12 10:23:52","213.2923","47.9","217.27","417","60.03","12"
"09/21/12 10:28:53","213.2951","27.0","217.27","58","60.03","13"
"09/21/12 10:33:52","213.2968","12.9","215.22","147","60.03","13"
"09/21/12 10:38:52","213.2993","50.0","216.49","329","60.03","13"
"09/21/12 10:43:52","213.3022","32.2","215.05","62","60.0","13"
"09/21/12 10:48:52","213.3064","106.4","216.73","503","60.0","13"
"09/21/12 10:53:52","213.3161","69.2","216.56","347","60.0","14"
"09/21/12 10:58:53","213.3203","62.4","216.22","318","60.0","15"
"09/21/12 11:03:52","213.3279","57.3","216.45","383","60.03","15"
"09/21/12 11:08:53","213.3325","38.5","215.89","190","60.0","15"
"09/21/12 11:13:53","213.3344","22.9","217.03","237","60.0","15"
"09/21/12 11:18:52","213.3364","34.6","215.4","285","60.03","15"
"09/21/12 11:23:53","213.3419","72.3","217.05","358","60.0","15"
"09/21/12 11:28:53","213.3458","42.7","216.09","354","60.03","15"
"09/21/12 11:33:53","213.3483","15.1","215.13","33","60.03","15"
"09/21/12 11:38:53","213.3503","32.9","214.82","81","60.03","15"
"09/21/12 11:43:54","213.3546","76.2","216.46","373","60.0","15"
"09/21/12 11:48:52","213.3613","121.6","217.34","571","60.03","16"
"09/21/12 11:53:53","213.3698","73.7","214.96","362","60.03","16"
"09/21/12 11:58:53","213.3771","119.0","217.69","554","60.03","17"
"09/21/12 12:03:52","213.3902","61.7","215.46","312","60.03","18"
"09/21/12 12:08:52","213.3937","74.2","215.77","404","60.0","17"
"09/21/12 12:13:53","213.3977","39.9","214.82","120","60.0","17"
"09/21/12 12:18:53","213.4072","64.0","216.22","320","60.03","18"
"09/21/12 12:23:53","213.4163","195.3","218.3","880","60.03","19"
"09/21/12 12:28:53","213.4264","39.4","214.64","398","60.03","19"
"09/21/12 12:33:53","213.4319","192.4","218.13","865","60.0","19"
"09/21/12 12:38:54","213.4438","157.9","217.25","722","60.03","19"
"09/21/12 12:43:52","213.4533","180.9","218.34","822","60.0","19"
"09/21/12 12:48:54","213.4658","140.2","217.57","649","60.03","20"
"09/21/12 12:53:52","213.4733","102.2","217.23","482","60.03","19"
"09/21/12 12:58:53","213.4791","65.4","216.41","327","60.0","18"
"09/21/12 13:03:53","213.4865","104.2","217.14","492","60.0","18"
"09/21/12 13:08:52","213.4929","84.1","215.95","414","60.07","18"
"09/21/12 13:13:53","213.5003","132.7","217.63","615","60.0","18"
"09/21/12 13:18:52","213.5089","122.8","217.92","573","60.03","18"
"09/21/12 13:23:53","213.5171","151.1","218.94","689","60.0","19"
"09/21/12 13:28:53","213.5268","62.7","215.89","317","60.0","19"
"09/21/12 13:33:53","213.5346","71.0","217.05","356","60.0","19"
"09/21/12 13:38:53","213.5441","153.3","218.44","700","60.03","19"
"09/21/12 13:43:52","213.5554","196.3","219.58","878","60.0","20"
"09/21/12 13:48:53","213.5692","53.5","216.38","387","60.03","21"
"09/21/12 13:53:53","213.5801","180.2","219.59","815","60.03","22"
"09/21/12 13:58:53","213.5873","183.1","219.58","828","60.03","20"
"09/21/12 14:03:52","213.5981","38.8","216.27","313","60.0","21"
"09/21/12 14:08:53","213.6017","39.4","215.81","242","60.03","19"
"09/21/12 14:13:53","213.6053","42.5","215.11","141","60.0","18"
"09/21/12 14:18:53","213.6169","62.0","216.28","314","60.03","19"
"09/21/12 14:23:53","213.6239","33.7","215.56","89","60.03","19"
"09/21/12 14:28:52","213.6275","77.2","216.74","380","60.03","18"
"09/21/12 14:33:53","213.6307","39.5","214.47","99","60.03","17"
"09/21/12 14:38:53","213.6361","107.7","216.63","510","60.0","17"
"09/21/12 14:43:53","213.6442","128.9","217.21","601","60.03","17"
"09/21/12 14:48:54","213.6519","85.0","216.4","415","60.03","17"
"09/21/12 14:53:53","213.6569","75.9","216.59","370","60.03","17"
"09/21/12 14:58:52","213.6609","44.6","214.79","109","60.0","17"
"09/21/12 15:03:52","213.6642","41.3","215.94","109","60.0","16"
"09/21/12 15:08:53","213.67","78.9","216.16","388","60.03","17"
"09/21/12 15:13:53","213.6741","51.0","215.03","240","60.0","16"
"09/21/12 15:18:52","213.6774","34.2","214.83","314","60.0","17"
"09/21/12 15:23:53","213.6821","36.7","214.96","96","60.03","17"
"09/21/12 15:28:53","213.6853","47.6","215.33","100","60.07","16"
"09/21/12 15:33:53","213.6896","63.5","216.0","348","60.03","17"
"09/21/12 15:38:54","213.6933","35.3","214.67","181","60.03","17"
"09/21/12 15:43:54","213.7004","151.5","217.41","697","60.03","17"
"09/21/12 15:48:52","213.7073","52.5","214.87","125","60.0","17"
"09/21/12 15:53:53","213.7099","35.4","213.73","34","60.03","17"
"09/21/12 15:58:53","213.7119","13.4","214.33","18","60.03","17"
"09/21/12 16:03:53","213.7136","12.7","214.12","31","60.0","17"
"09/21/12 16:08:53","213.7152","21.0","214.21","140","60.03","16"
"09/21/12 16:13:54","213.7169","27.9","213.74","243","60.0","15"
"09/21/12 16:18:52","213.7182","14.1","213.77","33","60.03","15"
"09/21/12 16:23:53","213.7212","88.4","215.95","428","60.03","15"
"09/21/12 16:28:54","213.7264","41.8","215.25","399","60.0","15"
"09/21/12 16:33:52","213.731","64.7","215.7","93","60.0","16"
"09/21/12 16:38:52","213.7343","26.6","214.65","50","60.03","16"
"09/21/12 16:43:53","213.736","20.3","214.92","302","60.03","16"
"09/21/12 16:48:53","213.7383","18.8","213.45","14","60.0","16"
"09/21/12 16:53:53","213.7398","21.3","214.38","26","60.03","15"
"09/21/12 16:58:54","213.7418","25.1","214.83","125","60.07","15"
"09/21/12 17:03:52","213.7436","27.0","214.92","245","60.03","16"
"09/21/12 17:08:53","213.7449","22.4","213.68","239","60.0","15"
"09/21/12 17:13:53","213.746","21.1","214.22","244","60.03","15"
"09/21/12 17:18:52","213.7476","16.8","213.48","36","60.03","15"
"09/21/12 17:23:53","213.749","26.8","214.24","295","60.03","15"
"09/21/12 17:28:53","213.7502","23.7","214.07","148","60.03","15"
"09/21/12 17:33:54","213.7515","12.3","214.16","12","60.03","15"
"09/21/12 17:38:53","213.7525","14.4","214.85","24","60.03","15"
"09/21/12 17:43:53","213.7534","13.8","213.34","2","60.03","14"
"09/21/12 17:48:52","213.7541","11.5","215.88","3","60.03","15"
"09/21/12 17:53:52","213.7546","11.6","214.53","1","60.03","15"
"09/21/12 17:58:53","213.7549","10.3","214.55","0","60.07","15"
"09/22/12 07:13:54","213.7558","13.3","213.52","7","60.0","10"
"09/22/12 07:18:54","213.7564","10.6","213.38","13","60.03","10"
"09/22/12 07:23:52","213.7567","12.8","213.89","1","60.07","11"
"09/22/12 07:28:54","213.7572","12.7","213.19","1","60.03","11"
"09/22/12 07:33:54","213.7581","11.8","213.95","123","60.03","11"
"09/22/12 07:38:53","213.7594","17.9","214.27","52","60.03","11"
"09/22/12 07:43:53","213.7611","13.0","213.26","102","60.03","11"
"09/22/12 07:48:54","213.764","47.6","214.34","427","60.07","11"
"09/22/12 07:53:53","213.7678","36.7","214.66","82","60.07","12"
"09/22/12 07:58:54","213.7718","58.1","214.39","80","60.03","13"
"09/22/12 08:03:54","213.7737","15.1","213.17","1","60.03","13"
"09/22/12 08:08:54","213.7744","0.0","213.49","11","60.03","13"
"09/22/12 08:13:54","213.7748","0.0","212.87","0","60.03","13"
"09/22/12 08:18:54","213.7754","16.0","213.1","212","60.03","12"
"09/22/12 08:23:53","213.7763","15.9","213.24","121","60.03","12"
"09/22/12 08:28:54","213.778","16.9","213.04","130","60.03","12"
"09/22/12 08:33:53","213.7834","99.9","215.06","481","60.03","13"
"09/22/12 08:38:54","213.7918","114.9","216.85","538","60.03","13"
"09/22/12 08:43:52","213.7978","69.4","214.66","149","60.03","14"
"09/22/12 08:48:53","213.8048","46.2","214.24","191","60.03","15"
"09/22/12 08:53:53","213.8071","14.8","213.23","0","60.0","14"
"09/22/12 08:58:53","213.8083","27.9","213.43","83","60.07","14"
"09/22/12 09:03:54","213.8099","25.7","214.06","112","60.03","13"
"09/22/12 09:08:52","213.8142","58.5","215.48","339","60.03","13"
"09/22/12 09:13:53","213.8159","17.3","215.28","215","60.0","13"
"09/22/12 09:18:53","213.8182","29.8","214.58","75","60.03","13"
"09/22/12 09:23:53","213.8223","53.5","214.24","133","60.0","13"
"09/22/12 09:28:53","213.8292","69.5","215.06","347","60.0","14"
"09/22/12 09:33:54","213.8316","67.2","215.11","340","60.03","13"
"09/22/12 09:38:53","213.8356","115.6","216.92","550","60.0","13"
"09/22/12 09:43:53","213.8399","69.5","215.94","351","60.0","13"
"09/22/12 09:48:53","213.8521","193.0","219.1","869","60.03","15"
"09/22/12 09:53:53","213.8667","192.6","219.74","867","60.03","17"
"09/22/12 09:58:54","213.8768","190.0","218.94","857","60.03","17"
"09/22/12 10:03:54","213.8843","70.7","215.38","354","60.0","17"
"09/22/12 10:08:54","213.8881","39.4","214.98","300","60.0","15"
"09/22/12 10:13:52","213.8917","50.0","215.11","356","60.0","15"
"09/22/12 10:18:53","213.8966","153.3","216.89","709","60.03","15"
"09/22/12 10:23:53","213.9074","89.1","215.89","436","60.0","16"
"09/22/12 10:28:54","213.9103","11.4","213.98","9","60.0","15"
"09/22/12 10:33:52","213.9115","13.9","214.6","274","60.0","15"
"09/22/12 10:38:53","213.9136","20.4","214.54","278","60.03","14"
"09/22/12 10:43:54","213.9167","64.3","215.11","400","60.0","13"
"09/22/12 10:48:54","213.9216","52.4","215.45","202","60.07","13"
"09/22/12 10:53:53","213.9302","169.0","218.69","762","60.03","15"
"09/22/12 10:58:54","213.9395","33.2","215.2","67","60.0","14"
"09/22/12 11:03:54","213.9526","197.2","219.03","884","60.03","16"
"09/22/12 11:08:53","213.9676","197.0","218.07","884","60.0","17"
"09/22/12 11:13:53","213.9813","195.5","219.08","882","60.0","18"
"09/22/12 11:18:54","213.9945","72.9","215.66","363","60.03","18"
"09/22/12 11:23:53","213.9989","67.2","215.09","156","60.03","17"
"09/22/12 11:28:53","214.0042","41.1","215.27","220","60.0","16"
"09/22/12 11:33:54","214.0064","29.4","215.09","173","60.03","15"
"09/22/12 11:38:54","214.0082","29.1","213.64","24","60.0","14"
"09/22/12 11:43:52","214.0115","65.7","214.71","334","60.03","13"
"09/22/12 11:48:53","214.018","106.2","215.74","508","60.03","13"
"09/22/12 11:53:53","214.0253","85.6","215.55","418","60.03","13"
"09/22/12 11:58:54","214.0321","49.1","214.81","434","60.03","13"
"09/22/12 12:03:52","214.0377","84.6","215.05","416","60.03","14"
"09/22/12 12:08:53","214.0482","42.3","214.83","362","60.03","15"
"09/22/12 12:13:53","214.0506","30.0","214.19","204","60.03","14"
"09/22/12 12:18:53","214.052","10.7","213.85","13","60.0","13"
"09/22/12 12:23:54","214.0526","0.0","213.51","88","60.0","13"
"09/22/12 12:28:53","214.0537","15.1","213.98","49","60.0","12"
"09/22/12 12:33:53","214.0547","13.5","213.73","60","60.03","12"
"09/22/12 12:38:54","214.0569","38.9","214.41","147","60.0","11"
"09/22/12 12:43:53","214.0619","37.9","214.56","244","60.0","12"
"09/22/12 12:48:54","214.0641","28.2","214.18","121","60.03","12"
"09/22/12 12:53:54","214.0667","30.5","214.71","166","60.03","11"
"09/22/12 12:58:53","214.0695","38.1","215.17","266","60.0","11"
"09/22/12 13:03:53","214.0731","26.4","214.36","92","60.03","11"
"09/22/12 13:08:53","214.076","40.6","215.13","145","60.0","11"
"09/22/12 13:13:53","214.0797","48.3","215.03","273","60.07","11"
"09/22/12 13:18:54","214.0842","42.3","214.6","285","60.03","11"
"09/22/12 13:23:52","214.0872","37.2","214.62","281","60.03","11"
"09/22/12 13:28:52","214.0908","38.4","214.33","109","60.0","11"
"09/22/12 13:33:53","214.0944","65.3","214.84","333","60.03","11"
"09/22/12 13:38:53","214.1","72.7","215.67","364","60.03","11"
"09/22/12 13:43:54","214.1046","44.5","215.8","390","60.07","12"
"09/22/12 13:48:54","214.1086","37.0","214.89","81","60.0","12"
"09/22/12 13:53:54","214.1114","49.3","214.67","207","60.03","11"
"09/22/12 13:58:53","214.1153","44.8","215.27","316","60.03","11"
"09/22/12 14:03:54","214.1177","26.6","214.91","81","60.07","12"
"09/22/12 14:08:53","214.1202","39.6","215.22","115","60.03","11"
"09/22/12 14:13:54","214.1247","71.5","215.45","354","60.0","12"
"09/22/12 14:18:53","214.1296","43.0","215.16","382","60.03","12"
"09/22/12 14:23:53","214.1336","43.1","215.45","121","60.03","12"
"09/22/12 14:28:54","214.1364","35.6","214.66","255","60.0","12"
"09/22/12 14:33:54","214.1398","31.3","214.16","288","60.0","12"
"09/22/12 14:38:52","214.1415","14.9","214.43","55","60.0","11"
"09/22/12 14:43:53","214.1438","37.7","214.61","199","60.0","11"
"09/22/12 14:48:54","214.1473","37.7","214.84","283","60.03","11"
"09/22/12 14:53:54","214.1496","18.1","214.77","200","60.03","11"
"09/22/12 14:58:54","214.1503","10.3","214.35","1","60.03","11"
"09/22/12 15:03:53","214.1512","18.9","214.34","180","60.03","10"
"09/22/12 15:08:54","214.1526","14.6","215.0","6","60.03","10"
"09/22/12 15:13:54","214.1539","12.1","214.26","16","60.03","10"
"09/22/12 15:18:53","214.1548","7.5","214.97","140","60.0","9"
"09/22/12 15:23:53","214.1555","5.0","215.28","138","60.0","9"
"09/22/12 15:28:54","214.1561","6.6","214.75","185","60.0","9"
"09/22/12 15:33:54","214.1563","14.1","214.86","3","60.03","9"
"09/22/12 15:38:53","214.1569","15.4","214.56","27","60.0","9"
"09/22/12 15:43:53","214.1576","14.6","214.29","152","60.03","9"
"09/22/12 15:48:54","214.1578","0.0","213.47","0","60.03","9"
"09/22/12 15:53:54","214.1581","13.1","215.09","7","60.03","8"
"09/22/12 15:58:53","214.1585","0.0","214.64","56","60.03","8"
"09/22/12 16:03:53","214.1593","16.7","214.81","177","60.03","8"
"09/22/12 16:08:53","214.1605","25.8","214.18","249","60.0","8"
"09/22/12 16:13:53","214.1625","46.5","215.38","264","60.03","9"
"09/22/12 16:18:53","214.1657","38.9","214.62","280","60.03","9"
"09/22/12 16:23:53","214.1679","29.9","214.37","297","60.03","9"
"09/22/12 16:28:53","214.17","23.0","214.46","30","60.03","9"
"09/22/12 16:33:54","214.1723","40.5","214.16","163","60.03","9"
"09/22/12 16:38:54","214.1749","35.3","214.35","138","60.0","10"
"09/22/12 16:43:54","214.1779","41.5","214.4","278","60.03","10"
"09/22/12 16:48:53","214.18","31.4","213.3","123","60.03","11"
"09/22/12 16:53:54","214.1812","14.8","213.57","20","60.03","11"
"09/22/12 16:58:53","214.1822","14.8","214.17","14","60.03","10"
"09/22/12 17:03:53","214.183","0.0","213.84","0","60.0","11"
"09/22/12 17:28:54","214.1839","20.1","215.17","242","60.03","9"
"09/22/12 17:33:56","214.1848","0.0","214.45","0","60.0","9"
"09/22/12 17:38:54","214.1853","12.0","214.66","9","60.03","9"
"09/22/12 17:43:54","214.1856","0.0","214.16","0","60.03","9"
"09/22/12 17:48:53","214.1862","0.0","212.89","0","60.03","9"
"09/22/12 17:53:53","214.1867","0.0","213.09","95","60.03","9"
"09/22/12 17:58:53","214.187","7.9","213.64","0","60.03","9"
"09/23/12 07:33:58","214.187","0.0","213.04","0","60.03","8"
"09/23/12 07:58:54","214.1885","14.1","212.97","17","60.07","9"
"09/23/12 08:03:55","214.1894","15.7","212.89","2","60.03","9"
"09/23/12 08:08:53","214.1902","11.6","213.6","40","60.03","9"
"09/23/12 08:13:53","214.1913","18.8","214.31","93","60.03","10"
"09/23/12 08:18:54","214.1922","11.8","214.02","8","60.0","10"
"09/23/12 08:23:53","214.1936","18.6","214.44","44","60.0","11"
"09/23/12 08:28:54","214.1951","11.5","214.41","29","59.96","11"
"09/23/12 08:33:55","214.1965","17.6","213.9","53","59.96","11"
"09/23/12 08:38:53","214.1979","20.9","214.71","248","60.0","11"
"09/23/12 08:43:53","214.1999","28.3","214.4","75","60.03","11"
"09/23/12 08:48:53","214.2016","32.7","214.7","145","60.0","11"
"09/23/12 08:53:53","214.2043","35.5","214.4","254","60.0","11"
"09/23/12 08:58:54","214.2069","38.0","215.23","115","60.0","11"
"09/23/12 09:03:54","214.2094","37.2","214.8","211","60.03","11"
"09/23/12 09:08:54","214.2123","43.9","215.18","322","60.0","11"
"09/23/12 09:13:54","214.2153","40.7","215.03","305","60.03","12"
"09/23/12 09:18:54","214.218","40.5","215.23","127","60.03","12"
"09/23/12 09:23:54","214.2211","41.9","215.32","113","60.0","12"
"09/23/12 09:28:54","214.2263","35.0","214.95","147","60.03","12"
"09/23/12 09:33:53","214.2293","42.9","215.2","285","60.0","12"
"09/23/12 09:38:54","214.2323","43.1","214.69","155","60.03","12"
"09/23/12 09:43:53","214.2352","39.7","214.78","252","60.0","13"
"09/23/12 09:48:54","214.238","30.9","215.08","215","60.03","13"
"09/23/12 09:53:54","214.2412","49.9","215.19","327","60.03","13"
"09/23/12 09:58:53","214.2461","166.4","218.2","755","60.0","13"
"09/23/12 10:03:54","214.2542","66.0","215.9","332","60.03","13"
"09/23/12 10:08:54","214.259","70.2","215.64","352","60.03","13"
"09/23/12 10:13:54","214.2673","65.0","215.5","329","60.0","14"
"09/23/12 10:18:54","214.2715","38.8","215.82","80","60.03","15"
"09/23/12 10:23:55","214.2758","56.0","215.8","92","60.0","15"
"09/23/12 10:28:54","214.2807","67.2","215.58","340","60.03","14"
"09/23/12 10:33:54","214.286","67.8","216.41","342","60.0","14"
"09/23/12 10:38:55","214.2911","68.5","217.27","344","60.03","14"
"09/23/12 10:43:54","214.2961","60.9","216.59","310","60.03","14"
"09/23/12 10:48:54","214.3008","65.1","215.3","332","60.03","14"
"09/23/12 10:53:54","214.3059","69.4","215.58","349","60.0","14"
"09/23/12 10:58:55","214.3104","62.5","215.95","322","60.07","15"
"09/23/12 11:03:53","214.3153","64.2","215.59","368","60.0","15"
"09/23/12 11:08:53","214.3194","59.0","215.55","367","60.03","14"
"09/23/12 11:13:54","214.3247","66.9","215.47","335","60.0","15"
"09/23/12 11:18:54","214.3291","65.8","215.68","317","60.0","14"
"09/23/12 11:23:53","214.3336","60.5","215.24","432","60.0","14"
"09/23/12 11:28:53","214.3383","76.6","216.49","377","60.03","14"
"09/23/12 11:33:55","214.3474","64.3","215.41","329","60.03","15"
"09/23/12 11:38:54","214.3528","63.6","215.18","325","60.0","14"
"09/23/12 11:43:54","214.3602","149.5","217.75","691","60.03","15"
"09/23/12 11:48:54","214.3701","69.0","215.24","348","60.03","15"
"09/23/12 11:53:55","214.3779","72.7","216.17","365","60.0","15"
"09/23/12 11:58:55","214.3821","46.7","214.85","393","60.03","15"
"09/23/12 12:03:54","214.3875","69.7","215.38","349","60.0","15"
"09/23/12 12:08:54","214.3923","62.9","214.75","291","60.03","15"
"09/23/12 12:13:54","214.3966","46.4","215.42","376","60.03","14"
"09/23/12 12:18:53","214.4056","76.9","215.66","380","60.03","15"
"09/23/12 12:23:53","214.4105","56.1","214.83","219","60.03","15"
"09/23/12 12:28:54","214.4145","58.2","214.82","165","60.0","15"
"09/23/12 12:33:53","214.4275","134.1","216.76","626","60.03","17"
"09/23/12 12:38:54","214.4313","57.0","215.04","248","60.03","17"
"09/23/12 12:43:54","214.4358","49.0","215.19","380","60.0","17"
"09/23/12 12:48:53","214.4406","123.4","217.34","575","60.03","16"
"09/23/12 12:53:54","214.4469","56.8","215.04","390","60.03","16"
"09/23/12 12:58:53","214.4515","44.4","215.25","395","60.03","16"
"09/23/12 13:03:54","214.4634","77.6","215.58","384","60.0","17"
"09/23/12 13:09:25","214.4681","52.6","215.38","347","60.0","16"
"09/23/12 13:14:24","214.4713","39.5","215.44","234","60.03","15"
"09/23/12 13:19:24","214.4743","56.0","215.79","101","60.0","15"
"09/23/12 13:24:24","214.4824","45.4","215.67","194","60.03","15"
"09/23/12 13:29:25","214.486","42.7","216.19","363","60.03","15"
"09/23/12 13:34:25","214.4953","37.9","215.74","173","60.03","16"
"09/23/12 13:39:25","214.4991","42.5","216.37","357","60.03","15"
"09/23/12 13:44:24","214.5075","101.5","217.3","473","60.0","17"
"09/23/12 13:49:24","214.5117","41.7","216.0","142","60.03","15"
"09/23/12 13:54:25","214.5209","34.3","215.94","87","60.03","16"
"09/23/12 13:59:25","214.5239","36.7","215.71","231","60.0","15"
"09/23/12 14:04:24","214.5272","28.3","214.64","80","60.03","15"
"09/23/12 14:09:24","214.5307","41.7","214.9","371","60.03","14"
"09/23/12 14:14:25","214.5356","44.8","215.12","212","60.07","14"
"09/23/12 14:19:25","214.5421","196.7","218.85","881","60.03","15"
"09/23/12 14:24:24","214.5516","57.6","215.03","194","60.03","15"
"09/23/12 14:29:24","214.556","41.6","215.35","410","60.03","15"
"09/23/12 14:34:24","214.5628","29.3","214.58","148","60.03","15"
"09/23/12 14:39:24","214.5682","73.9","216.08","366","60.03","15"
"09/23/12 14:44:24","214.5776","196.4","218.54","883","60.03","16"
"09/23/12 14:49:25","214.5927","196.1","218.18","887","60.03","17"
"09/23/12 14:54:25","214.6015","38.8","215.0","210","60.03","17"
"09/23/12 14:59:24","214.6037","33.1","215.32","158","60.03","16"
"09/23/12 15:04:24","214.6062","38.5","214.32","177","60.03","15"
"09/23/12 15:09:25","214.6107","46.8","214.84","241","60.03","15"
"09/23/12 15:14:25","214.6144","50.3","214.94","281","60.0","15"
"09/23/12 15:19:24","214.6181","33.3","214.71","149","60.03","15"
"09/23/12 15:24:24","214.621","34.3","215.21","123","60.0","15"
"09/23/12 15:29:24","214.625","160.7","217.41","734","60.03","15"
"09/23/12 15:34:24","214.6312","37.5","214.54","299","60.0","15"
"09/23/12 15:39:25","214.6371","51.4","214.82","269","60.03","15"
"09/23/12 15:44:25","214.6397","22.6","213.93","275","60.03","15"
"09/23/12 15:49:25","214.641","23.8","213.97","247","60.03","14"
"09/23/12 15:54:24","214.6422","14.5","213.59","23","60.03","14"
"09/23/12 15:59:24","214.6437","15.3","212.93","248","60.03","14"
"09/23/12 16:04:25","214.6447","11.9","213.97","6","60.0","13"
"09/23/12 16:09:26","214.6454","0.0","213.76","0","60.0","13"
"09/23/12 16:14:24","214.6461","13.1","214.24","8","60.03","13"
"09/23/12 16:19:24","214.6474","26.3","214.61","119","60.03","13"
"09/23/12 16:24:24","214.6493","27.7","215.05","260","60.0","13"
"09/23/12 16:29:24","214.6517","12.9","213.81","61","60.0","13"
"09/23/12 16:34:24","214.6531","15.0","214.06","216","60.03","13"
"09/23/12 16:39:24","214.6551","31.1","214.95","215","60.0","13"
"09/23/12 16:44:25","214.6567","17.3","214.2","3","60.03","13"
"09/23/12 16:49:24","214.6578","20.5","213.89","226","60.0","13"
"09/23/12 16:54:25","214.659","26.0","213.86","92","60.03","13"
"09/23/12 16:59:25","214.6606","16.9","213.32","3","60.07","13"
"09/23/12 17:04:26","214.662","16.3","214.0","210","60.03","13"
"09/23/12 17:09:26","214.6646","25.6","214.47","213","60.0","13"
"09/23/12 17:14:26","214.6664","15.0","213.96","98","60.03","13"
"09/23/12 17:19:24","214.667","13.4","213.56","115","60.03","13"
"09/23/12 17:24:25","214.6674","14.0","214.34","3","60.03","13"
"09/23/12 17:29:25","214.6679","0.0","214.15","0","60.03","13"
"09/23/12 17:34:26","214.6684","7.5","214.21","0","60.03","13"
"09/23/12 17:39:24","214.669","12.1","214.28","35","60.03","13"
"09/23/12 17:44:24","214.6695","12.2","214.89","3","60.0","13"
"09/24/12 07:34:25","214.6703","11.0","214.06","6","60.07","11"
"09/24/12 07:39:24","214.6708","14.5","214.41","105","60.03","11"
"09/24/12 07:44:26","214.6715","6.9","213.69","120","60.0","11"
"09/24/12 07:49:25","214.6723","3.5","213.41","62","60.03","12"
"09/24/12 07:54:25","214.6733","15.6","213.57","6","60.07","12"
"09/24/12 07:59:24","214.6744","16.7","214.4","9","60.03","13"
"09/24/12 08:04:25","214.6759","33.2","213.92","303","60.03","13"
"09/24/12 08:09:25","214.678","13.7","213.54","217","60.0","13"
"09/24/12 08:14:25","214.68","28.3","214.31","24","60.03","13"
"09/24/12 08:19:24","214.6819","25.2","214.2","17","60.0","13"
"09/24/12 08:24:25","214.684","24.7","214.11","213","60.03","13"
"09/24/12 08:29:25","214.6859","15.1","213.87","52","60.03","14"
"09/24/12 08:34:25","214.688","26.1","213.33","15","60.0","14"
"09/24/12 08:39:25","214.6909","41.2","215.84","118","60.0","14"
"09/24/12 08:44:26","214.6944","33.1","213.97","111","60.03","15"
"09/24/12 08:49:26","214.697","30.3","213.98","34","60.03","15"
"09/24/12 08:54:24","214.699","15.0","214.46","155","60.0","15"
"09/24/12 08:59:25","214.7011","33.0","214.76","105","60.03","15"
"09/24/12 09:04:25","214.7035","34.7","214.19","119","60.03","15"
"09/24/12 09:09:25","214.7061","36.7","214.94","337","60.0","15"
"09/24/12 09:14:26","214.7086","32.7","213.85","255","60.03","15"
"09/24/12 09:19:24","214.7105","36.1","213.72","292","60.03","15"
"09/24/12 09:24:24","214.7126","29.5","212.98","79","60.0","16"
"09/24/12 09:29:25","214.7148","25.9","213.76","91","60.03","16"
"09/24/12 09:34:25","214.7175","37.1","215.19","95","60.03","16"
"09/24/12 09:39:26","214.7223","50.2","214.44","338","60.03","17"
"09/24/12 09:44:24","214.7259","40.9","214.12","120","60.03","17"
"09/24/12 09:49:24","214.7296","56.7","214.34","221","60.03","17"
"09/24/12 09:54:25","214.7331","37.0","213.92","261","60.07","17"
"09/24/12 09:59:25","214.7364","45.1","213.67","321","60.03","17"
"09/24/12 10:04:26","214.7394","30.9","213.27","253","60.03","18"
"09/24/12 10:09:24","214.7423","40.8","214.11","178","60.03","17"
"09/24/12 10:14:25","214.7457","32.0","214.57","91","60.03","18"
"09/24/12 10:19:25","214.7484","34.4","214.97","213","60.03","18"
"09/24/12 10:24:25","214.751","27.3","214.33","68","60.03","18"
"09/24/12 10:29:24","214.754","46.4","214.95","88","60.03","18"
"09/24/12 10:34:26","214.7585","44.8","214.91","197","60.03","18"
"09/24/12 10:39:24","214.7626","55.4","214.84","362","60.03","18"
"09/24/12 10:44:25","214.7678","67.1","216.06","336","60.03","18"
"09/24/12 10:49:25","214.7724","56.4","217.78","88","60.07","19"
"09/24/12 10:54:26","214.7773","79.4","216.17","391","60.07","19"
"09/24/12 10:59:24","214.7828","130.1","217.74","607","60.03","19"
"09/24/12 11:04:24","214.7907","75.7","216.45","372","60.03","19"
"09/24/12 11:09:25","214.7965","79.5","215.92","389","60.03","19"
"09/24/12 11:14:25","214.8043","108.5","216.6","514","60.0","20"
"09/24/12 11:19:25","214.813","93.3","215.9","449","60.03","20"
"09/24/12 11:24:25","214.8206","85.5","216.07","419","60.0","20"
"09/24/12 11:29:25","214.8276","77.5","213.59","386","60.03","20"
"09/24/12 11:34:25","214.8341","76.8","215.64","377","60.0","20"
"09/24/12 11:39:26","214.8399","60.9","214.73","315","60.03","20"
"09/24/12 11:44:24","214.8451","78.9","216.12","390","60.03","20"
"09/24/12 11:49:24","214.8511","81.0","216.63","398","60.03","21"
"09/24/12 11:54:24","214.8595","93.1","217.19","446","60.07","22"
"09/24/12 11:59:25","214.8677","102.0","216.55","485","60.03","22"
"09/24/12 12:04:25","214.8763","86.4","217.16","418","60.0","22"
"09/24/12 12:14:25","214.8916","112.9","217.17","529","60.0","22"
"09/24/12 12:19:25","214.8983","80.3","216.06","393","60.03","22"
"09/24/12 12:24:25","214.9049","84.2","216.1","411","60.03","22"
"09/24/12 12:29:25","214.9112","46.1","215.77","334","59.96","22"
"09/24/12 12:34:25","214.9155","47.8","216.33","404","60.03","22"
"09/24/12 12:39:26","214.9195","54.5","215.76","374","60.0","22"
"09/24/12 12:44:24","214.9256","103.5","216.96","492","60.03","22"
"09/24/12 12:49:25","214.9341","91.5","216.44","444","60.03","22"
"09/24/12 12:54:25","214.9419","151.7","217.91","701","60.03","22"
"09/24/12 12:59:25","214.9493","140.9","217.23","650","60.0","22"
"09/24/12 13:04:24","214.9528","28.5","214.16","148","60.0","22"
"09/24/12 13:09:25","214.9549","33.2","214.97","80","60.03","22"
"09/24/12 13:14:25","214.9565","16.1","214.18","39","60.03","21"
"09/24/12 13:19:26","214.9576","13.5","214.15","3","60.03","20"
"09/24/12 13:24:25","214.9587","15.8","213.73","41","60.03","20"
"09/24/12 13:29:25","214.9599","14.2","214.72","110","60.0","20"
"09/24/12 13:34:25","214.961","11.7","215.13","14","60.03","19"
"09/24/12 13:39:26","214.9621","13.1","213.92","33","60.03","19"
"09/24/12 13:44:24","214.9633","29.6","214.18","130","60.0","19"
"09/24/12 13:49:25","214.9648","12.1","214.31","2","60.03","19"
"09/24/12 13:54:25","214.9659","15.6","213.6","3","60.0","19"
"09/24/12 13:59:25","214.9668","14.7","214.0","1","60.03","19"
"09/24/12 14:04:25","214.9678","10.9","213.74","48","60.03","19"
"09/24/12 14:09:26","214.9687","6.9","213.91","255","60.0","19"
"09/24/12 14:14:26","214.9693","14.8","213.29","1","60.03","19"
"09/24/12 14:19:26","214.9695","11.1","213.86","1","60.0","19"
"09/24/12 14:24:26","214.9697","0.0","213.59","0","60.03","19"
"09/24/12 14:59:26","214.9699","0.0","212.51","0","60.0","18"
"09/24/12 15:24:30","214.9699","14.4","213.51","145","60.03","17"
"09/24/12 15:29:27","214.9706","14.4","213.71","6","60.0","17"
"09/24/12 15:34:25","214.9719","23.1","213.84","267","60.03","18"
"09/24/12 15:39:25","214.9733","19.9","213.73","216","60.03","18"
"09/24/12 15:44:25","214.9754","18.4","214.49","262","60.03","18"
"09/24/12 15:49:25","214.9792","40.1","214.19","107","60.03","18"
"09/24/12 15:54:24","214.9817","16.7","213.75","18","60.0","18"
"09/24/12 15:59:25","214.9833","13.9","213.66","9","60.03","18"
"09/24/12 16:04:25","214.9847","16.9","214.35","7","60.03","18"
"09/24/12 16:09:25","214.9857","12.2","214.17","63","60.0","18"
"09/24/12 16:14:25","214.987","15.9","214.0","93","60.0","18"
"09/24/12 16:19:26","214.9881","11.3","213.94","117","60.03","17"
"09/24/12 16:24:25","214.9892","19.0","214.87","147","60.03","17"
"09/24/12 16:29:25","214.9901","14.8","213.56","159","60.0","17"
"09/24/12 16:34:26","214.991","11.2","213.59","30","60.0","17"
"09/24/12 16:39:25","214.992","12.5","213.81","15","60.03","17"
"09/24/12 16:44:25","214.9959","62.5","215.15","318","60.0","17"
"09/24/12 16:49:26","214.9989","61.7","215.48","315","60.0","17"
"09/24/12 16:54:24","215.0028","47.2","214.39","387","60.03","18"
"09/24/12 16:59:26","215.0055","55.4","215.46","330","60.07","18"
"09/24/12 17:04:25","215.0072","6.6","214.19","122","60.03","18"
"09/24/12 17:09:26","215.0089","33.7","214.5","222","60.0","18"
"09/24/12 17:14:25","215.0118","38.0","214.46","281","60.03","18"
"09/24/12 17:19:26","215.0142","26.4","214.19","68","60.0","18"
"09/24/12 17:24:24","215.0162","17.9","214.47","128","60.03","18"
"09/24/12 17:29:25","215.0178","19.7","214.12","42","60.0","18"
"09/24/12 17:34:25","215.0192","15.9","214.23","10","60.03","18"
"09/24/12 17:39:26","215.0202","11.8","214.05","154","60.0","18"
"09/24/12 17:44:25","215.0211","0.0","214.08","0","60.0","18"
"09/24/12 17:49:24","215.0217","14.6","213.57","0","60.03","18"
"09/24/12 17:54:25","215.0219","14.0","213.03","1","60.03","18"
"09/25/12 07:09:25","215.0222","14.8","215.47","14","60.03","4"
"09/25/12 07:14:25","215.0227","11.5","215.7","7","60.0","5"
"09/25/12 07:19:25","215.0235","14.2","215.4","10","60.03","6"
"09/25/12 07:24:25","215.0245","12.8","215.54","31","60.03","6"
"09/25/12 07:29:25","215.026","11.9","215.7","25","60.03","7"
"09/25/12 07:34:26","215.0278","22.2","215.0","141","60.03","7"
"09/25/12 07:39:26","215.03","32.3","215.57","219","60.03","8"
"09/25/12 07:44:26","215.0325","31.6","215.17","133","60.0","9"
"09/25/12 07:49:25","215.0354","44.0","211.45","174","60.03","10"
"09/25/12 07:54:26","215.0386","44.7","213.58","259","60.0","11"
"09/25/12 07:59:25","215.0423","55.5","214.04","241","60.0","11"
"09/25/12 08:04:25","215.0461","46.3","216.23","404","60.03","13"
"09/25/12 08:09:26","215.0499","50.9","215.1","75","60.0","13"
"09/25/12 08:14:26","215.0538","55.4","215.8","110","60.03","14"
"09/25/12 08:19:25","215.059","70.5","217.46","353","60.03","15"
"09/25/12 08:24:25","215.0647","75.5","216.49","373","60.07","16"
"09/25/12 08:29:26","215.0707","80.2","216.85","388","60.07","17"
"09/25/12 08:34:26","215.0771","84.8","216.16","414","60.03","18"
"09/25/12 08:39:26","215.0839","88.9","215.58","434","60.03","19"
"09/25/12 08:44:25","215.091","93.8","217.61","447","60.03","19"
"09/25/12 08:49:25","215.0985","98.4","216.24","474","60.0","20"
"09/25/12 08:54:25","215.1063","102.7","216.5","492","60.03","20"
"09/25/12 08:59:26","215.1145","107.0","214.82","513","60.03","21"
"09/25/12 09:04:25","215.1229","111.7","215.85","530","60.03","22"
"09/25/12 09:09:25","215.1319","116.8","219.08","540","60.0","22"
"09/25/12 09:14:25","215.1411","120.8","217.89","567","60.03","22"
"09/25/12 09:19:26","215.1507","129.9","218.12","600","60.0","22"
"09/25/12 09:24:26","215.1611","134.1","218.56","617","60.03","22"
"09/25/12 09:29:25","215.1673","23.0","215.08","16","60.03","22"
"09/25/12 09:34:25","215.1731","49.5","213.53","197","60.03","22"
"09/25/12 09:39:25","215.1815","168.4","218.63","766","60.03","22"
"09/25/12 09:44:25","215.1884","35.1","214.87","305","60.0","22"
"09/25/12 09:49:25","215.1942","113.6","216.41","538","60.07","23"
"09/25/12 09:54:26","215.2055","46.9","209.84","286","60.03","24"
"09/25/12 09:59:25","215.2086","30.7","214.04","80","60.03","23"
"09/25/12 10:04:26","215.2109","28.1","214.73","193","60.03","22"
"09/25/12 10:09:26","215.2127","13.7","215.7","220","60.03","22"
"09/25/12 10:14:26","215.214","14.8","215.75","8","60.0","20"
"09/25/12 10:19:26","215.2151","11.4","215.31","98","60.03","19"
"09/25/12 10:24:26","215.2163","18.2","215.48","53","60.03","19"
"09/25/12 10:29:26","215.2182","24.4","216.07","115","60.0","18"
"09/25/12 10:34:25","215.2203","29.2","216.0","152","60.03","18"
"09/25/12 10:39:26","215.2244","191.1","219.2","862","60.03","18"
"09/25/12 10:44:26","215.2288","73.4","216.54","361","60.0","18"
"09/25/12 10:49:26","215.2431","196.1","219.23","882","60.03","21"
"09/25/12 10:54:26","215.2548","171.3","219.32","775","60.07","22"
"09/25/12 10:59:25","215.2694","196.1","217.63","889","60.0","25"
"09/25/12 11:04:25","215.2752","33.8","215.19","115","60.0","24"
"09/25/12 11:09:26","215.2777","26.0","214.63","132","60.03","23"
"09/25/12 11:14:26","215.2798","31.8","214.81","141","60.0","22"
"09/25/12 11:19:25","215.282","36.5","214.6","147","60.07","21"
"09/25/12 11:24:25","215.2841","22.7","214.32","201","60.03","21"
"09/25/12 11:29:25","215.286","33.3","215.34","278","60.0","20"
"09/25/12 11:34:25","215.2879","29.6","214.1","108","60.03","20"
"09/25/12 11:39:26","215.2895","29.6","213.5","59","60.03","19"
"09/25/12 11:44:26","215.2912","33.1","213.08","169","60.0","19"
"09/25/12 11:49:26","215.2931","25.0","213.34","29","60.0","18"
"09/25/12 11:54:25","215.2949","15.5","215.32","231","60.03","18"
"09/25/12 11:59:26","215.2966","31.6","215.07","269","60.03","18"
"09/25/12 12:04:26","215.2982","14.2","215.19","200","60.0","17"
"09/25/12 12:09:26","215.2998","18.2","215.19","46","60.0","17"
"09/25/12 12:14:26","215.3011","12.6","214.58","4","60.03","17"
"09/25/12 12:19:26","215.3024","16.9","213.99","13","60.03","17"
"09/25/12 12:24:26","215.3038","16.9","214.98","9","60.03","17"
"09/25/12 12:29:25","215.3052","12.0","213.49","11","60.0","17"
"09/25/12 12:34:25","215.3066","20.4","213.37","154","60.03","17"
"09/25/12 12:39:26","215.308","16.1","213.38","206","60.03","17"
"09/25/12 12:44:26","215.3094","11.4","214.18","209","60.03","17"
"09/25/12 12:49:26","215.311","26.4","214.85","59","60.03","16"
"09/25/12 12:54:26","215.3125","20.8","214.33","165","60.03","16"
"09/25/12 12:59:26","215.3146","35.6","214.49","275","60.07","16"
"09/25/12 13:04:25","215.3175","53.6","214.96","357","60.0","16"
"09/25/12 13:09:25","215.3231","110.9","216.25","525","60.0","17"
"09/25/12 13:14:25","215.3342","154.3","217.06","705","60.03","18"
"09/25/12 13:19:26","215.346","117.8","215.77","556","60.0","19"
"09/25/12 13:24:26","215.3525","70.5","214.08","399","60.0","19"
"09/25/12 13:29:25","215.3568","47.4","214.55","407","60.03","19"
"09/25/12 13:34:25","215.3606","43.4","214.54","329","60.03","19"
"09/25/12 13:39:26","215.3647","62.4","214.85","353","60.0","19"
"09/25/12 13:44:26","215.3683","38.0","214.61","270","60.0","19"
"09/25/12 13:49:25","215.3712","34.3","214.59","133","60.03","19"
"09/25/12 13:54:25","215.3735","33.0","214.27","256","60.03","18"
"09/25/12 13:59:25","215.376","34.6","214.83","108","60.03","18"
"09/25/12 14:04:25","215.3793","49.3","214.72","160","60.03","18"
"09/25/12 14:09:25","215.3856","150.6","217.16","695","60.0","18"
"09/25/12 14:14:26","215.3956","71.2","213.86","359","60.0","18"
"09/25/12 14:19:26","215.4004","48.7","214.44","79","60.03","18"
"09/25/12 14:24:26","215.4039","53.4","213.63","311","60.0","18"
"09/25/12 14:29:26","215.4099","125.4","215.93","586","60.03","18"
"09/25/12 14:34:25","215.4204","94.7","215.69","453","60.0","19"
"09/25/12 14:39:25","215.4274","196.2","217.92","887","60.03","20"
"09/25/12 14:44:26","215.4399","196.4","219.02","881","60.03","20"
"09/25/12 14:49:25","215.4518","164.5","217.87","749","60.03","21"
"09/25/12 14:54:26","215.4594","65.5","215.62","330","60.03","20"
"09/25/12 14:59:25","215.4642","62.7","216.45","317","60.0","20"
"09/25/12 15:04:25","215.4723","61.5","215.62","317","60.03","20"
"09/25/12 15:09:26","215.4788","91.9","215.68","445","60.0","20"
"09/25/12 15:14:26","215.4851","88.1","215.53","426","60.0","20"
"09/25/12 15:19:27","215.4972","169.5","217.72","778","60.03","21"
"09/25/12 15:24:26","215.5072","48.8","214.74","335","60.03","21"
"09/25/12 15:29:26","215.513","63.3","215.21","224","60.03","20"
"09/25/12 15:34:26","215.521","104.2","216.18","498","60.03","21"
"09/25/12 15:39:26","215.5299","83.1","216.22","411","60.0","21"
"09/25/12 15:44:27","215.5354","153.3","218.41","698","60.03","20"
"09/25/12 15:49:25","215.5415","31.5","214.74","214","60.0","20"
"09/25/12 15:54:25","215.5444","38.6","215.03","111","60.03","20"
"09/25/12 15:59:26","215.5506","63.0","215.82","319","60.03","20"
"09/25/12 16:04:26","215.5545","55.6","215.38","119","60.03","19"
"09/25/12 16:09:25","215.5591","49.0","215.53","354","60.0","19"
"09/25/12 16:14:26","215.5671","120.6","217.36","561","60.0","20"
"09/25/12 16:19:25","215.5757","104.6","216.66","497","60.03","20"
"09/25/12 16:24:25","215.583","101.2","216.44","482","60.03","20"
"09/25/12 16:29:26","215.5856","16.3","214.39","4","60.0","19"
"09/25/12 16:34:25","215.5878","68.7","215.55","345","60.03","18"
"09/25/12 16:39:25","215.5948","85.9","216.07","422","60.0","18"
"09/25/12 16:44:25","215.6009","72.9","216.06","364","60.0","18"
"09/25/12 16:49:25","215.606","65.3","215.68","332","60.03","18"
"09/25/12 16:54:25","215.6104","22.7","214.95","70","60.03","18"
"09/25/12 16:59:26","215.611","0.0","214.78","164","60.03","17"
"09/25/12 17:04:26","215.6133","43.3","214.93","153","60.03","17"
"09/25/12 17:09:25","215.6167","43.2","214.79","143","60.03","17"
"09/25/12 17:14:25","215.6197","30.2","214.69","260","60.03","17"
"09/25/12 17:19:25","215.6222","32.5","214.54","253","60.03","16"
