"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/25/12 17:24:25","215.6242","14.6","214.62","180","60.0","16"
"09/25/12 17:29:25","215.6259","13.5","214.08","14","60.03","16"
"09/25/12 17:34:26","215.6272","16.9","214.01","220","60.03","15"
"09/25/12 17:39:26","215.6282","11.2","214.33","70","60.0","15"
"09/25/12 17:44:26","215.6289","0.0","213.47","26","60.03","15"
"09/25/12 17:49:25","215.6295","12.2","214.17","4","60.0","15"
"09/25/12 17:54:26","215.6298","0.0","213.82","0","60.03","15"
"09/26/12 07:34:31","215.63","12.6","212.81","2","60.0","9"
"09/26/12 07:39:26","215.6302","11.0","212.39","13","60.03","9"
"09/26/12 08:04:26","215.6313","0.0","214.28","0","60.0","11"
"09/26/12 08:09:26","215.6317","0.0","214.3","0","60.03","11"
"09/26/12 08:14:27","215.6321","10.9","213.09","2","60.0","11"
"09/26/12 08:19:26","215.6323","0.0","213.69","145","60.03","11"
"09/26/12 08:24:27","215.6324","10.8","213.3","18","60.0","11"
"09/26/12 08:29:27","215.6328","41.6","213.62","348","60.0","11"
"09/26/12 08:34:29","215.6394","86.7","216.26","423","60.0","12"
"09/26/12 08:39:27","215.6462","89.8","216.48","434","60.03","13"
"09/26/12 08:44:25","215.6533","94.0","216.01","453","60.03","15"
"09/26/12 08:49:27","215.6608","98.9","215.86","474","60.03","16"
"09/26/12 08:54:26","215.6687","104.6","216.6","499","60.0","17"
"09/26/12 08:59:26","215.6772","118.3","217.62","556","60.03","18"
"09/26/12 09:04:26","215.6874","142.2","218.23","650","60.0","19"
"09/26/12 09:09:27","215.6954","120.3","217.92","559","60.0","19"
"09/26/12 09:14:27","215.7006","41.3","215.17","277","60.03","19"
"09/26/12 09:19:26","215.7095","69.6","215.07","349","60.03","19"
"09/26/12 09:24:25","215.7145","39.3","215.22","268","60.03","19"
"09/26/12 09:29:26","215.7171","47.0","215.87","311","60.03","18"
"09/26/12 09:34:26","215.7202","30.2","215.14","73","60.03","18"
"09/26/12 09:39:27","215.7225","34.8","214.88","83","60.03","18"
"09/26/12 09:44:25","215.7248","35.1","215.69","266","60.03","17"
"09/26/12 09:49:25","215.7309","127.4","217.9","590","60.03","18"
"09/26/12 09:54:26","215.742","156.8","218.82","714","60.03","19"
"09/26/12 09:59:26","215.7525","145.3","217.24","668","60.03","19"
"09/26/12 10:04:26","215.7578","55.6","214.8","122","60.0","19"
"09/26/12 10:09:26","215.762","46.6","214.9","305","60.03","18"
"09/26/12 10:14:25","215.7656","41.1","215.25","264","60.0","18"
"09/26/12 10:19:26","215.7685","36.8","215.07","174","60.03","18"
"09/26/12 10:24:27","215.7729","60.4","215.34","116","60.0","18"
"09/26/12 10:29:25","215.7776","54.2","215.38","207","60.0","18"
"09/26/12 10:34:26","215.7817","57.7","215.5","383","60.0","17"
"09/26/12 10:39:27","215.7893","195.7","219.1","883","60.03","18"
"09/26/12 10:44:25","215.8036","195.8","218.57","881","60.03","20"
"09/26/12 10:49:27","215.8153","51.8","215.38","254","60.07","20"
"09/26/12 10:54:27","215.8246","48.5","215.68","180","60.03","20"
"09/26/12 10:59:25","215.8291","37.5","215.35","237","60.03","20"
"09/26/12 11:04:25","215.8366","63.3","216.0","322","60.03","20"
"09/26/12 11:09:26","215.8506","196.0","218.93","888","60.03","22"
"09/26/12 11:14:27","215.859","98.6","216.25","472","60.03","21"
"09/26/12 11:19:27","215.864","40.6","215.31","324","60.0","20"
"09/26/12 11:24:26","215.8718","73.4","216.56","361","60.0","20"
"09/26/12 11:29:27","215.8828","68.4","215.46","390","60.0","21"
"09/26/12 11:34:27","215.8887","75.8","214.93","377","60.0","20"
"09/26/12 11:39:27","215.8976","48.7","214.44","356","60.03","21"
"09/26/12 11:44:25","215.9095","196.1","218.02","877","60.03","22"
"09/26/12 11:49:26","215.9186","84.2","215.7","414","60.0","22"
"09/26/12 11:54:26","215.9262","57.4","214.63","373","60.03","22"
"09/26/12 11:59:27","215.9322","76.5","215.42","378","60.03","21"
"09/26/12 12:04:25","215.9373","47.8","214.48","91","60.03","20"
"09/26/12 12:09:26","215.9412","58.2","214.91","161","60.03","20"
"09/26/12 12:14:26","215.9473","74.9","215.3","370","60.07","19"
"09/26/12 12:19:27","215.9531","77.3","215.8","380","60.03","19"
"09/26/12 12:24:26","215.9634","171.6","218.27","773","60.0","20"
"09/26/12 12:29:26","215.9736","61.0","216.24","311","60.0","20"
"09/26/12 12:34:26","215.9777","72.3","215.27","394","60.03","19"
"09/26/12 12:39:27","215.991","196.3","217.81","884","60.0","22"
"09/26/12 12:44:25","216.0019","35.3","214.76","99","60.03","21"
"09/26/12 12:49:27","216.0135","196.7","218.46","877","60.0","22"
"09/26/12 12:54:26","216.0264","196.8","219.06","887","60.03","23"
"09/26/12 12:59:26","216.0342","196.3","218.27","882","60.03","22"
"09/26/12 13:04:27","216.0474","111.9","216.89","530","60.07","23"
"09/26/12 13:09:27","216.0615","195.7","218.48","880","60.0","24"
"09/26/12 13:14:25","216.0761","194.6","218.27","879","60.0","25"
"09/26/12 13:19:26","216.0899","136.5","217.1","628","60.0","25"
"09/26/12 13:24:26","216.1045","190.4","219.7","852","60.03","25"
"09/26/12 13:29:25","216.1183","67.8","216.18","342","60.03","25"
"09/26/12 13:34:26","216.1326","184.6","218.35","830","60.0","25"
"09/26/12 13:39:26","216.1469","183.1","217.77","829","60.0","25"
"09/26/12 13:44:26","216.1612","182.4","217.49","827","60.0","24"
"09/26/12 13:49:26","216.1752","179.7","218.16","819","60.0","25"
"09/26/12 13:54:26","216.1892","177.4","218.14","802","60.0","24"
"09/26/12 13:59:27","216.2031","175.4","217.91","801","60.03","25"
"09/26/12 14:04:27","216.2167","174.3","217.35","793","60.03","25"
"09/26/12 14:09:25","216.23","171.4","218.43","779","60.03","24"
"09/26/12 14:14:25","216.2433","169.8","217.73","772","60.03","24"
"09/26/12 14:19:26","216.2564","167.4","217.66","761","60.0","25"
"09/26/12 14:24:26","216.2697","166.1","217.87","757","60.0","25"
"09/26/12 14:29:27","216.2824","163.2","218.74","742","60.0","25"
"09/26/12 14:34:27","216.295","159.8","217.49","729","60.03","25"
"09/26/12 14:39:27","216.3074","157.9","217.43","725","60.03","24"
"09/26/12 14:44:27","216.3196","155.1","216.52","709","60.0","24"
"09/26/12 14:49:26","216.3315","151.4","218.04","697","60.03","24"
"09/26/12 14:54:26","216.3432","149.1","217.57","687","60.03","24"
"09/26/12 14:59:26","216.3547","149.9","218.54","686","60.03","24"
"09/26/12 15:04:26","216.3652","152.3","217.75","699","60.03","24"
"09/26/12 15:09:27","216.3732","168.5","218.1","767","60.03","23"
"09/26/12 15:14:27","216.385","145.0","218.1","668","60.03","23"
"09/26/12 15:19:27","216.3951","86.2","216.1","415","60.03","23"
"09/26/12 15:24:26","216.401","18.0","213.57","231","60.0","22"
"09/26/12 15:29:27","216.41","106.3","216.23","508","60.03","22"
"09/26/12 15:34:27","216.4198","104.1","216.8","497","60.03","22"
"09/26/12 15:39:27","216.4292","120.6","217.05","567","60.0","22"
"09/26/12 15:44:26","216.4386","117.1","215.75","553","60.03","22"
"09/26/12 15:49:26","216.4475","113.6","216.08","540","60.0","22"
"09/26/12 15:54:26","216.4561","69.9","214.98","375","60.03","22"
"09/26/12 15:59:27","216.4582","35.3","214.93","192","60.0","20"
"09/26/12 16:04:27","216.4654","102.6","217.12","489","60.0","19"
"09/26/12 16:09:25","216.4715","101.6","217.09","480","60.03","19"
"09/26/12 16:14:27","216.4787","10.9","214.53","20","60.03","19"
"09/26/12 16:19:25","216.4828","90.3","215.35","437","60.03","19"
"09/26/12 16:24:27","216.4877","81.4","215.57","399","60.0","18"
"09/26/12 16:29:26","216.4938","75.8","215.53","377","60.0","19"
"09/26/12 16:34:25","216.4995","70.7","215.79","353","60.03","19"
"09/26/12 16:39:27","216.5048","65.6","215.79","330","60.03","19"
"09/26/12 16:44:26","216.5098","61.0","215.86","313","60.0","18"
"09/26/12 16:49:26","216.5138","44.0","216.43","375","60.03","18"
"09/26/12 16:54:26","216.5176","44.7","215.78","166","60.03","18"
"09/26/12 16:59:26","216.5213","39.1","215.29","126","60.03","18"
"09/26/12 17:04:26","216.5247","35.3","215.61","120","60.03","18"
"09/26/12 17:09:27","216.5277","30.6","214.68","299","60.07","18"
"09/26/12 17:14:27","216.5303","28.0","215.49","138","60.03","17"
"09/26/12 17:19:27","216.5326","22.4","214.52","86","60.03","17"
"09/26/12 17:24:26","216.5345","29.9","214.28","285","60.03","17"
"09/26/12 17:29:26","216.5361","12.1","213.95","8","60.03","17"
"09/26/12 17:34:27","216.5374","14.5","214.41","5","60.03","17"
"09/26/12 17:39:26","216.5383","14.2","213.59","0","60.03","16"
"09/26/12 17:44:27","216.5391","11.3","214.04","42","60.0","16"
"09/26/12 17:49:26","216.5396","13.8","213.47","0","60.07","15"
"09/26/12 17:54:26","216.5399","5.3","213.4","201","60.03","15"
"09/27/12 07:09:33","216.5401","14.2","213.41","195","60.03","4"
"09/27/12 07:14:27","216.5405","13.5","213.69","5","60.03","5"
"09/27/12 07:19:26","216.5412","8.2","214.33","0","60.03","5"
"09/27/12 07:24:26","216.5421","13.5","214.12","13","60.03","6"
"09/27/12 07:29:27","216.5434","26.5","213.95","65","60.0","6"
"09/27/12 07:34:27","216.545","16.6","214.5","52","60.03","7"
"09/27/12 07:39:26","216.5471","28.7","214.7","249","60.03","7"
"09/27/12 07:44:27","216.5495","36.7","215.4","216","60.03","8"
"09/27/12 07:49:26","216.5521","41.4","214.77","268","60.03","9"
"09/27/12 07:54:26","216.5551","35.5","214.75","218","60.03","9"
"09/27/12 07:59:26","216.5586","55.8","215.62","120","60.03","10"
"09/27/12 08:04:27","216.5623","45.0","215.06","371","60.03","11"
"09/27/12 08:09:27","216.5662","50.1","214.89","183","60.0","12"
"09/27/12 08:14:26","216.57","41.6","214.41","326","60.03","13"
"09/27/12 08:19:26","216.5739","50.2","215.62","356","60.03","14"
"09/27/12 08:24:27","216.5777","50.9","215.2","346","60.03","15"
"09/27/12 08:29:27","216.5831","75.9","215.64","376","60.03","16"
"09/27/12 08:34:27","216.5891","80.9","216.21","396","60.03","17"
"09/27/12 08:39:27","216.5956","85.0","215.78","417","60.0","18"
"09/27/12 08:44:26","216.6024","89.5","215.35","433","60.03","19"
"09/27/12 08:49:27","216.6095","93.9","215.86","453","60.0","20"
"09/27/12 08:54:28","216.617","98.4","217.58","470","60.03","21"
"09/27/12 08:59:27","216.6248","101.9","216.29","486","60.03","22"
"09/27/12 09:04:26","216.6328","105.5","216.61","502","60.03","23"
"09/27/12 09:09:27","216.6412","109.3","216.09","519","60.0","24"
"09/27/12 09:14:27","216.6499","113.3","215.64","534","60.0","25"
"09/27/12 09:19:26","216.6588","117.5","216.37","554","60.0","26"
"09/27/12 09:24:26","216.6681","121.0","216.76","570","60.03","26"
"09/27/12 09:29:27","216.6777","124.9","216.68","584","60.03","27"
"09/27/12 09:34:26","216.6875","128.9","217.34","601","60.03","28"
"09/27/12 09:39:27","216.6977","132.2","217.07","615","60.0","28"
"09/27/12 09:44:27","216.7081","135.7","216.56","631","59.96","29"
"09/27/12 09:49:26","216.7188","138.3","216.84","636","60.03","29"
"09/27/12 09:54:27","216.7297","140.4","216.97","653","60.03","29"
"09/27/12 09:59:26","216.7407","143.8","217.41","662","60.0","30"
"09/27/12 10:04:28","216.752","147.0","217.33","676","60.03","29"
"09/27/12 10:09:26","216.7636","149.9","218.03","689","60.0","29"
"09/27/12 10:14:26","216.7753","153.2","217.61","703","60.03","29"
"09/27/12 10:19:27","216.7874","154.8","217.94","707","60.03","30"
"09/27/12 10:24:27","216.7874","156.3","217.8","718","60.03","30"
"09/27/12 10:29:26","216.7996","157.2","218.01","721","60.03","31"
"09/27/12 10:34:26","216.812","160.7","217.79","731","60.03","31"
"09/27/12 10:39:27","216.8245","161.4","219.02","734","60.03","32"
"09/27/12 10:44:27","216.8371","162.8","217.87","740","60.03","32"
"09/27/12 10:49:27","216.8499","164.1","217.63","751","60.03","32"
"09/27/12 10:54:26","216.8627","166.8","217.7","760","60.03","32"
"09/27/12 10:59:27","216.8758","168.3","218.94","765","60.07","33"
"09/27/12 11:04:27","216.8889","169.7","219.27","767","60.03","33"
"09/27/12 11:09:26","216.9021","170.8","219.01","772","60.03","33"
"09/27/12 11:14:27","216.9155","171.3","218.83","773","60.0","34"
"09/27/12 11:19:27","216.9289","172.7","219.45","783","60.03","33"
"09/27/12 11:24:26","216.9423","173.6","218.1","784","60.03","34"
"09/27/12 11:29:28","216.9559","174.5","218.31","793","60.03","34"
"09/27/12 11:34:26","216.9695","176.7","217.94","799","60.03","34"
"09/27/12 11:39:26","216.9834","178.1","219.18","805","60.0","33"
"09/27/12 11:44:26","216.9973","178.9","217.05","817","60.0","32"
"09/27/12 11:49:27","217.0114","180.2","218.11","818","60.0","32"
"09/27/12 11:54:27","217.0254","180.8","218.61","814","60.0","32"
"09/27/12 11:59:28","217.0395","181.8","218.26","824","60.03","32"
"09/27/12 12:04:26","217.0536","179.9","218.85","810","60.03","33"
"09/27/12 12:09:26","217.0676","179.1","218.34","805","60.0","33"
"09/27/12 12:14:26","217.0814","178.9","217.87","809","60.0","34"
"09/27/12 12:19:27","217.0954","180.1","218.89","812","60.0","34"
"09/27/12 12:24:27","217.1095","180.4","218.57","817","60.03","34"
"09/27/12 12:29:26","217.1234","180.7","218.66","818","60.03","34"
"09/27/12 12:34:26","217.1375","180.8","219.42","817","60.0","34"
"09/27/12 12:39:27","217.1516","179.9","218.71","814","60.0","34"
"09/27/12 12:44:27","217.1655","178.9","217.9","812","60.0","34"
"09/27/12 12:49:27","217.1794","178.0","217.59","807","60.03","34"
"09/27/12 12:54:26","217.1932","178.0","218.31","809","60.03","34"
"09/27/12 12:59:26","217.207","174.9","218.26","798","60.03","35"
"09/27/12 13:04:27","217.2206","173.6","217.66","793","60.03","35"
"09/27/12 13:09:28","217.2343","174.9","218.37","793","60.03","35"
"09/27/12 13:14:27","217.2479","173.8","217.99","792","60.03","35"
"09/27/12 13:19:28","217.2614","171.7","218.59","782","60.03","35"
"09/27/12 13:24:26","217.2747","170.6","218.58","775","60.0","36"
"09/27/12 13:29:26","217.2879","168.1","215.48","772","60.03","37"
"09/27/12 13:34:26","217.3008","164.9","218.29","751","60.0","37"
"09/27/12 13:39:27","217.3139","167.4","218.55","763","60.03","36"
"09/27/12 13:44:26","217.3269","170.4","218.42","769","60.0","35"
"09/27/12 13:49:28","217.3401","161.4","218.27","737","60.0","34"
"09/27/12 13:54:26","217.3529","168.4","218.16","769","60.03","32"
"09/27/12 13:59:27","217.3659","166.6","218.09","761","60.03","32"
"09/27/12 14:04:27","217.3789","165.8","217.47","760","60.0","31"
"09/27/12 14:09:26","217.3917","163.5","218.02","744","60.03","30"
"09/27/12 14:14:26","217.4041","156.8","218.12","718","60.0","30"
"09/27/12 14:19:27","217.4162","154.1","217.89","703","60.03","30"
"09/27/12 14:24:27","217.4282","151.8","218.15","697","60.03","29"
"09/27/12 14:29:28","217.44","150.8","218.24","692","60.03","28"
"09/27/12 14:34:26","217.4518","152.6","218.06","695","60.03","27"
"09/27/12 14:39:27","217.4636","149.4","218.29","687","60.03","27"
"09/27/12 14:44:26","217.475","146.6","217.65","675","60.03","26"
"09/27/12 14:49:26","217.4863","143.5","218.07","661","60.03","26"
"09/27/12 14:54:27","217.4974","140.8","217.51","652","60.03","26"
"09/27/12 14:59:26","217.5082","137.1","217.19","639","60.03","26"
"09/27/12 15:04:26","217.5188","134.2","217.89","624","60.03","26"
"09/27/12 15:09:27","217.5292","131.2","218.11","609","60.03","25"
"09/27/12 15:14:26","217.5392","128.1","217.61","593","60.03","24"
"09/27/12 15:19:26","217.549","123.7","217.39","580","60.0","24"
"09/27/12 15:24:27","217.5585","121.3","217.65","565","60.03","24"
"09/27/12 15:29:27","217.5678","117.4","218.27","547","60.03","24"
"09/27/12 15:34:26","217.5767","113.7","217.07","537","60.03","24"
"09/27/12 15:39:26","217.5854","110.3","211.83","534","60.03","23"
"09/27/12 15:44:27","217.5938","106.6","216.63","503","60.0","23"
"09/27/12 15:49:27","217.6018","100.7","217.55","481","60.07","23"
"09/27/12 15:54:27","217.6096","99.1","217.49","474","60.0","23"
"09/27/12 15:59:27","217.6172","94.0","216.42","453","60.03","22"
"09/27/12 16:04:28","217.6243","90.2","215.79","435","60.03","22"
"09/27/12 16:09:26","217.6312","86.3","215.87","419","60.0","22"
"09/27/12 16:14:27","217.6372","81.9","215.44","402","60.03","22"
"09/27/12 16:19:27","217.6433","73.0","214.88","366","60.07","21"
"09/27/12 16:24:27","217.6493","76.3","215.48","380","60.0","21"
"09/27/12 16:29:26","217.6548","62.8","215.71","322","60.03","21"
"09/27/12 16:34:27","217.6596","38.1","215.65","294","60.03","20"
"09/27/12 16:39:27","217.6635","62.6","215.24","291","60.0","20"
"09/27/12 16:44:26","217.6671","31.0","215.28","150","60.0","20"
"09/27/12 16:49:28","217.6696","31.4","215.44","124","60.03","20"
"09/27/12 16:54:26","217.6715","28.7","214.78","96","60.07","19"
"09/27/12 16:59:27","217.6738","42.0","215.3","84","60.03","19"
"09/27/12 17:04:26","217.6768","34.0","214.63","87","60.03","19"
"09/27/12 17:09:27","217.6803","37.8","215.58","307","60.07","19"
"09/27/12 17:14:28","217.6835","37.3","214.88","107","60.03","19"
"09/27/12 17:19:27","217.6862","26.6","213.66","240","60.03","19"
"09/27/12 17:24:28","217.6881","25.1","213.65","48","60.03","19"
"09/27/12 17:29:26","217.6896","14.9","213.48","47","60.03","19"
"09/27/12 17:34:27","217.6909","14.2","214.94","222","60.03","19"
"09/27/12 17:39:26","217.6916","13.3","214.28","85","60.03","19"
"09/27/12 17:44:27","217.6922","6.4","214.06","142","60.03","18"
"09/27/12 17:49:27","217.6927","0.0","214.45","0","60.03","18"
"09/27/12 17:54:27","217.6932","10.8","214.02","116","60.03","18"
"09/27/12 17:59:27","217.6935","11.8","213.73","2","60.07","18"
"09/27/12 18:04:28","217.6937","12.0","213.35","16","60.03","18"
"09/27/12 18:09:26","217.694","0.0","214.26","0","60.0","17"
"09/27/12 18:14:27","217.694","0.0","213.25","0","60.03","16"
"09/28/12 07:09:31","217.6942","0.0","213.97","0","60.0","10"
"09/28/12 07:14:29","217.6947","12.2","213.76","5","60.03","11"
"09/28/12 07:19:27","217.6951","12.1","214.06","4","60.0","11"
"09/28/12 07:24:27","217.6956","0.0","213.38","0","60.03","11"
"09/28/12 07:29:28","217.6965","7.7","213.33","0","60.03","11"
"09/28/12 07:34:28","217.6972","14.0","213.78","2","60.03","12"
"09/28/12 07:39:28","217.6979","14.3","213.63","6","60.0","12"
"09/28/12 07:44:27","217.6986","0.0","213.08","138","60.03","12"
"09/28/12 07:49:27","217.6994","7.2","213.27","236","60.03","12"
"09/28/12 07:54:27","217.7003","12.8","213.6","6","60.0","13"
"09/28/12 07:59:28","217.7014","15.0","214.08","6","60.03","13"
"09/28/12 08:04:28","217.7026","14.3","214.33","257","60.03","13"
"09/28/12 08:09:28","217.7041","27.2","214.39","35","60.03","13"
"09/28/12 08:14:28","217.7056","15.0","213.72","189","60.0","13"
"09/28/12 08:19:28","217.7072","25.6","213.47","156","60.0","13"
"09/28/12 08:24:28","217.7094","36.9","213.88","187","60.0","14"
"09/28/12 08:29:26","217.7119","29.8","214.01","193","60.0","14"
"09/28/12 08:34:27","217.7143","25.9","213.74","218","60.07","14"
"09/28/12 08:39:27","217.717","36.5","213.59","120","60.03","15"
"09/28/12 08:44:26","217.7205","48.3","213.75","281","60.07","15"
"09/28/12 08:49:26","217.7238","67.1","215.18","223","60.03","15"
"09/28/12 08:54:27","217.7263","33.0","214.02","218","60.03","16"
"09/28/12 08:59:27","217.7313","102.1","217.6","489","60.03","17"
"09/28/12 09:04:27","217.7368","31.3","215.12","189","60.03","17"
"09/28/12 09:09:28","217.7411","75.8","216.44","370","60.0","17"
"09/28/12 09:14:28","217.7484","107.7","216.43","513","60.03","18"
"09/28/12 09:19:27","217.7544","106.4","217.38","504","60.03","18"
"09/28/12 09:24:28","217.7612","66.5","215.49","408","60.03","18"
"09/28/12 09:29:27","217.7678","105.9","216.71","504","60.0","19"
"09/28/12 09:34:27","217.7753","75.4","216.38","370","60.03","19"
"09/28/12 09:39:28","217.7797","50.6","215.97","148","60.0","19"
"09/28/12 09:44:26","217.7841","61.0","215.87","311","60.03","19"
"09/28/12 09:49:26","217.7887","61.9","215.5","320","60.03","19"
"09/28/12 09:54:27","217.7947","64.3","215.5","418","60.07","19"
"09/28/12 09:59:27","217.8","86.8","216.5","422","60.03","19"
"09/28/12 10:04:27","217.8081","82.0","215.95","401","60.0","19"
"09/28/12 10:09:27","217.8148","104.7","216.65","498","60.0","19"
"09/28/12 10:14:27","217.8261","136.3","218.02","629","60.0","21"
"09/28/12 10:19:27","217.8346","137.4","216.52","639","60.0","20"
"09/28/12 10:24:27","217.8448","97.4","215.78","467","60.03","21"
"09/28/12 10:29:28","217.8536","73.8","215.09","363","60.0","22"
"09/28/12 10:34:28","217.8617","149.5","216.49","687","60.03","22"
"09/28/12 10:39:27","217.874","156.3","218.47","711","60.0","23"
"09/28/12 10:44:28","217.8851","148.9","217.16","687","60.07","24"
"09/28/12 10:49:27","217.896","131.8","216.74","614","60.03","25"
"09/28/12 10:54:28","217.9076","163.7","217.36","753","60.03","26"
"09/28/12 10:59:26","217.9204","161.5","218.43","735","60.03","26"
"09/28/12 11:04:27","217.9335","179.2","219.09","809","60.03","28"
"09/28/12 11:09:27","217.9476","170.7","218.58","775","60.03","28"
"09/28/12 11:14:27","217.9604","172.7","217.51","785","60.03","28"
"09/28/12 11:19:28","217.974","171.9","218.17","780","60.03","29"
"09/28/12 11:24:27","217.986","122.5","217.75","569","60.03","28"
"09/28/12 11:29:28","217.9971","129.2","216.87","603","60.0","28"
"09/28/12 11:34:27","218.0069","104.2","215.72","501","60.0","28"
"09/28/12 11:39:27","218.0167","152.0","217.41","701","60.03","28"
"09/28/12 11:44:27","218.0248","65.2","215.38","333","60.0","27"
"09/28/12 11:49:26","218.0313","114.5","217.27","542","60.03","26"
"09/28/12 11:54:27","218.0405","94.4","215.43","460","60.07","26"
"09/28/12 11:59:27","218.0529","195.9","218.17","875","60.0","27"
"09/28/12 12:04:28","218.0681","164.9","217.37","752","60.03","28"
"09/28/12 12:09:28","218.078","140.9","216.98","649","60.0","28"
"09/28/12 12:14:26","218.0885","114.0","215.76","539","60.03","28"
"09/28/12 12:19:27","218.1002","173.1","217.76","784","60.03","28"
"09/28/12 12:24:27","218.111","128.2","217.07","600","60.03","28"
"09/28/12 12:29:28","218.1215","158.1","217.23","723","60.03","28"
"09/28/12 12:34:26","218.1353","136.9","217.86","634","60.03","29"
"09/28/12 12:39:27","218.1492","162.5","217.58","749","60.03","30"
"09/28/12 12:44:28","218.1598","132.4","217.33","617","60.0","29"
"09/28/12 12:49:27","218.169","147.3","217.37","679","60.03","29"
"09/28/12 12:54:27","218.181","162.0","217.76","741","60.03","29"
"09/28/12 12:59:27","218.1892","102.0","217.12","488","60.03","27"
"09/28/12 13:09:27","218.205","105.8","216.09","506","60.03","26"
"09/28/12 13:14:27","218.2129","63.5","216.0","117","60.03","25"
"09/28/12 13:19:27","218.2197","162.8","218.55","735","60.07","25"
"09/28/12 13:24:28","218.2295","95.3","216.48","455","60.03","25"
"09/28/12 13:29:27","218.2345","70.6","215.44","356","60.03","24"
"09/28/12 13:34:27","218.2425","173.8","218.73","785","60.0","24"
"09/28/12 13:39:27","218.2545","133.1","217.95","612","60.03","24"
"09/28/12 13:44:27","218.2632","74.9","216.53","371","60.0","24"
"09/28/12 13:49:26","218.2713","83.6","217.27","406","60.0","24"
"09/28/12 13:54:27","218.2819","173.2","219.09","781","60.03","24"
"09/28/12 13:59:27","218.2945","114.9","217.67","539","60.03","25"
"09/28/12 14:04:27","218.3062","101.4","217.29","483","60.03","25"
"09/28/12 14:09:28","218.3139","96.3","217.04","460","60.03","24"
"09/28/12 14:14:28","218.3206","117.2","217.96","547","60.03","24"
"09/28/12 14:19:27","218.3312","133.3","217.63","617","60.03","25"
"09/28/12 14:24:27","218.3428","139.3","217.34","642","60.0","25"
"09/28/12 14:29:28","218.3541","134.8","217.55","624","60.03","25"
"09/28/12 14:34:27","218.3625","89.9","216.43","433","60.03","24"
"09/28/12 14:39:27","218.3694","93.0","215.89","444","60.0","24"
"09/28/12 14:44:28","218.3757","68.7","216.23","344","60.03","24"
"09/28/12 14:49:27","218.3815","82.1","215.79","405","60.0","24"
"09/28/12 14:54:27","218.388","85.5","216.53","412","60.03","23"
"09/28/12 14:59:27","218.3945","81.5","216.05","402","60.07","23"
"09/28/12 15:04:27","218.401","96.9","216.34","466","60.0","24"
"09/28/12 15:09:27","218.4082","93.3","216.55","451","60.03","24"
"09/28/12 15:14:27","218.4156","98.0","216.37","470","60.03","24"
"09/28/12 15:19:28","218.4227","78.6","215.88","387","60.03","24"
"09/28/12 15:24:27","218.4283","66.9","215.48","336","60.03","24"
"09/28/12 15:29:27","218.4335","66.0","216.36","330","60.0","24"
"09/28/12 15:34:28","218.4383","46.0","215.07","426","60.03","23"
"09/28/12 15:39:28","218.4425","39.9","215.52","104","60.03","23"
"09/28/12 15:44:27","218.4461","53.8","215.79","193","60.0","23"
"09/28/12 15:49:27","218.4496","48.2","215.54","180","60.03","23"
"09/28/12 15:54:28","218.4527","42.5","215.41","249","60.03","22"
"09/28/12 15:59:28","218.4553","36.3","214.97","229","60.03","22"
"09/28/12 16:04:27","218.4577","36.3","214.56","277","60.03","22"
"09/28/12 16:09:28","218.4602","36.8","214.65","272","60.03","22"
"09/28/12 16:14:28","218.4626","26.4","214.06","79","60.07","21"
"09/28/12 16:19:28","218.4649","25.4","214.63","246","60.07","21"
"09/28/12 16:24:27","218.467","23.2","214.68","242","60.03","21"
"09/28/12 16:29:27","218.469","30.0","214.89","298","60.03","21"
"09/28/12 16:34:27","218.4708","25.0","214.34","50","60.03","21"
"09/28/12 16:39:28","218.4727","13.0","214.67","25","60.03","21"
"09/28/12 16:44:28","218.4744","12.3","214.03","16","60.03","21"
"09/28/12 16:49:28","218.4761","14.2","214.94","32","60.03","21"
"09/28/12 16:54:28","218.4776","13.9","214.38","51","60.0","21"
"09/28/12 16:59:27","218.4789","15.2","215.04","240","60.03","20"
"09/28/12 17:04:28","218.4801","15.2","214.34","40","60.03","20"
"09/28/12 17:09:27","218.4811","16.6","214.47","6","60.03","20"
"09/28/12 17:14:27","218.4821","15.0","214.34","55","60.03","20"
"09/28/12 17:19:28","218.4831","15.9","215.19","16","60.03","20"
"09/28/12 17:24:28","218.4841","12.9","213.86","271","60.07","20"
"09/28/12 17:29:28","218.485","13.0","215.43","14","60.03","20"
"09/28/12 17:34:28","218.4856","10.8","214.69","18","60.03","20"
"09/28/12 17:39:28","218.4862","13.4","214.63","31","60.03","20"
"09/28/12 17:44:28","218.4866","0.0","214.64","0","60.03","20"
"09/28/12 17:49:28","218.4869","0.0","214.0","99","60.03","20"
"09/28/12 17:54:26","218.4871","0.0","213.73","0","60.07","19"
"09/28/12 17:59:27","218.4873","0.0","214.3","0","60.03","19"
"09/29/12 07:14:27","218.4876","0.0","212.9","228","60.03","9"
"09/29/12 07:19:28","218.4882","0.0","213.07","0","60.03","10"
"09/29/12 07:24:28","218.4891","14.1","215.07","128","60.03","11"
"09/29/12 07:29:29","218.4903","18.8","214.79","191","60.03","11"
"09/29/12 07:34:28","218.4918","27.9","213.92","100","60.03","12"
"09/29/12 07:39:29","218.4937","18.1","214.4","239","60.03","13"
"09/29/12 07:44:27","218.4959","36.2","213.83","123","60.0","13"
"09/29/12 07:49:28","218.4986","31.7","215.58","261","60.0","13"
"09/29/12 07:54:29","218.5017","36.1","215.03","319","60.03","15"
"09/29/12 07:59:27","218.5051","40.1","215.62","162","60.03","15"
"09/29/12 08:04:28","218.5089","46.4","215.93","137","60.03","16"
"09/29/12 08:09:28","218.5127","44.4","215.34","113","60.0","17"
"09/29/12 08:14:29","218.5166","48.2","215.4","341","60.0","18"
"09/29/12 08:19:27","218.5204","60.9","212.99","156","60.03","19"
"09/29/12 08:24:28","218.5244","49.9","213.59","278","60.03","19"
"09/29/12 08:29:28","218.5283","43.6","214.82","382","60.03","19"
"09/29/12 08:34:27","218.5325","60.7","215.48","401","60.03","20"
"09/29/12 08:39:28","218.5369","62.4","215.17","393","60.0","20"
"09/29/12 08:44:27","218.5422","92.6","215.88","448","60.03","20"
"09/29/12 08:49:28","218.5496","97.3","217.96","464","60.03","20"
"09/29/12 08:54:28","218.5574","102.1","217.34","485","60.03","20"
"09/29/12 08:59:28","218.5655","106.5","217.81","502","60.0","21"
"09/29/12 09:04:27","218.574","110.2","217.61","519","60.0","22"
"09/29/12 09:09:28","218.5826","114.6","217.09","539","60.03","22"
"09/29/12 09:14:28","218.5917","118.5","217.18","557","60.0","22"
"09/29/12 09:19:29","218.6011","123.2","217.61","573","60.0","23"
"09/29/12 09:24:28","218.6108","126.9","216.55","591","60.03","23"
"09/29/12 09:29:27","218.6208","130.7","216.57","612","60.0","23"
"09/29/12 09:34:28","218.6312","134.6","217.11","620","60.0","23"
"09/29/12 09:39:28","218.6418","137.8","216.79","642","60.0","23"
"09/29/12 09:44:27","218.6527","141.3","217.16","654","60.03","23"
"09/29/12 09:49:28","218.6638","144.2","217.36","669","60.0","23"
"09/29/12 09:54:28","218.6752","147.9","217.32","683","60.03","24"
"09/29/12 09:59:29","218.6868","150.5","217.44","689","60.07","24"
"09/29/12 10:04:28","218.6986","152.9","218.76","702","60.03","25"
"09/29/12 10:09:29","218.7107","154.2","218.55","705","60.03","25"
"09/29/12 10:14:28","218.7229","158.0","219.07","716","60.03","25"
"09/29/12 10:19:29","218.7353","159.6","218.65","730","60.03","26"
"09/29/12 10:24:27","218.7478","161.7","219.19","732","60.03","26"
"09/29/12 10:29:27","218.7604","163.3","218.76","741","60.03","27"
"09/29/12 10:34:27","218.7733","166.0","218.26","757","60.0","27"
"09/29/12 10:39:28","218.7862","167.2","218.45","760","60.0","27"
"09/29/12 10:44:28","218.7992","167.6","218.09","764","60.0","28"
"09/29/12 10:49:27","218.8123","169.4","216.77","777","60.03","29"
"09/29/12 10:54:27","218.8257","170.9","216.96","785","60.03","29"
"09/29/12 10:59:28","218.839","171.8","216.76","783","60.0","30"
"09/29/12 11:04:28","218.8525","174.5","216.94","802","60.0","30"
"09/29/12 11:09:27","218.8661","175.8","217.93","794","60.0","30"
"09/29/12 11:14:29","218.8799","176.4","219.2","795","60.03","31"
"09/29/12 11:19:27","218.8935","174.7","219.01","791","60.03","32"
"09/29/12 11:24:29","218.9074","178.5","218.27","803","60.03","32"
"09/29/12 11:29:29","218.9211","176.9","218.18","801","60.03","32"
"09/29/12 11:34:27","218.9348","176.5","219.11","804","60.03","33"
"09/29/12 11:39:28","218.9488","181.5","218.38","824","60.0","32"
"09/29/12 11:44:28","218.9631","183.2","218.62","821","60.03","32"
"09/29/12 11:49:29","218.9772","180.4","218.4","817","60.03","33"
"09/29/12 11:54:27","218.9912","180.1","218.09","816","60.0","34"
"09/29/12 11:59:27","219.0052","181.8","216.8","830","60.03","34"
"09/29/12 12:04:28","219.0194","182.1","218.22","829","60.0","35"
"09/29/12 12:09:28","219.0336","188.6","218.01","853","60.03","35"
"09/29/12 12:14:27","219.0478","178.2","219.2","806","60.0","36"
"09/29/12 12:19:27","219.0615","176.9","219.34","797","60.03","37"
"09/29/12 12:24:27","219.075","158.0","218.68","719","60.03","36"
"09/29/12 12:29:28","219.0893","186.2","218.7","840","60.03","36"
"09/29/12 12:34:27","219.1035","180.3","219.16","812","60.0","36"
"09/29/12 12:39:29","219.1175","179.4","218.51","814","60.03","36"
"09/29/12 12:44:27","219.1315","180.1","219.03","813","60.0","36"
"09/29/12 12:49:28","219.1456","181.3","218.16","820","60.03","36"
"09/29/12 12:54:28","219.1597","180.1","218.5","812","60.03","35"
"09/29/12 12:59:28","219.1738","181.8","218.67","819","60.03","35"
"09/29/12 13:04:27","219.1882","189.0","218.93","845","60.03","36"
"09/29/12 13:09:27","219.2015","185.8","218.76","841","60.03","35"
"09/29/12 13:14:27","219.215","184.8","218.74","836","60.0","35"
"09/29/12 13:19:28","219.229","182.3","218.81","820","60.03","35"
"09/29/12 13:24:28","219.2434","184.5","218.41","833","60.03","35"
"09/29/12 13:29:27","219.2544","38.9","214.88","277","60.03","33"
"09/29/12 13:34:28","219.2656","186.6","218.9","839","60.03","33"
"09/29/12 13:39:28","219.28","193.1","219.08","868","60.0","33"
"09/29/12 13:44:28","219.29","32.1","215.73","97","60.03","32"
"09/29/12 13:49:28","219.2942","35.5","215.42","325","60.03","30"
"09/29/12 13:54:27","219.2972","46.8","214.57","143","60.03","29"
"09/29/12 13:59:27","219.3055","48.2","215.65","380","60.03","29"
"09/29/12 14:04:28","219.3143","154.4","218.51","706","60.03","28"
"09/29/12 14:09:27","219.3265","195.5","218.68","885","60.03","30"
"09/29/12 14:14:27","219.336","44.5","215.44","331","60.03","29"
"09/29/12 14:19:29","219.3397","37.4","215.19","117","60.0","29"
"09/29/12 14:24:29","219.3456","194.4","218.81","871","60.07","28"
"09/29/12 14:29:28","219.3547","173.1","218.37","787","60.03","29"
"09/29/12 14:34:29","219.3655","164.6","217.86","751","60.03","29"
"09/29/12 14:39:29","219.378","163.2","218.23","743","60.0","30"
"09/29/12 14:44:28","219.3877","83.5","216.47","406","60.03","30"
"09/29/12 14:49:29","219.3902","25.1","215.08","243","60.0","29"
"09/29/12 14:54:28","219.392","23.0","215.03","16","60.03","29"
"09/29/12 14:59:28","219.3943","43.0","215.65","315","60.0","27"
"09/29/12 15:04:28","219.3967","81.7","216.36","400","60.03","26"
"09/29/12 15:09:29","219.4055","153.2","217.87","703","60.03","27"
"09/29/12 15:14:27","219.413","140.7","218.11","646","60.03","27"
"09/29/12 15:19:28","219.4219","35.5","215.21","118","60.03","27"
"09/29/12 15:24:28","219.4274","91.4","216.49","439","60.03","27"
"09/29/12 15:29:27","219.4377","121.4","217.46","566","60.03","28"
"09/29/12 15:34:28","219.4404","14.3","214.34","66","60.03","27"
"09/29/12 15:39:27","219.4488","119.6","217.16","563","60.03","27"
"09/29/12 15:44:29","219.4577","114.0","216.53","536","60.03","27"
"09/29/12 15:49:27","219.4663","109.6","216.26","521","60.03","27"
"09/29/12 15:54:28","219.4746","102.8","215.97","494","60.03","26"
"09/29/12 15:59:28","219.4824","99.0","215.61","472","60.03","26"
"09/29/12 16:04:27","219.4899","94.2","216.03","453","60.03","25"
"09/29/12 16:09:28","219.4971","90.0","215.8","436","60.03","25"
"09/29/12 16:14:29","219.5039","85.0","215.61","416","60.0","24"
"09/29/12 16:19:27","219.5103","80.9","215.73","399","60.03","24"
"09/29/12 16:24:28","219.5164","76.4","215.54","379","60.03","24"
"09/29/12 16:29:27","219.5222","71.2","215.66","358","60.03","23"
"09/29/12 16:34:27","219.5276","66.5","215.32","338","60.03","23"
"09/29/12 16:39:28","219.5325","61.8","214.86","315","60.03","23"
"09/29/12 16:44:28","219.5366","49.9","215.16","361","60.03","22"
"09/29/12 16:49:27","219.5404","60.1","215.27","356","60.03","22"
"09/29/12 16:54:27","219.5443","39.8","215.18","152","60.03","22"
"09/29/12 16:59:28","219.5478","47.5","214.92","236","60.0","21"
"09/29/12 17:04:27","219.5509","41.7","214.52","323","60.03","20"
"09/29/12 17:09:27","219.5535","37.7","214.59","218","60.03","20"
"09/29/12 17:14:28","219.5559","31.8","214.49","179","60.03","20"
"09/29/12 17:19:28","219.558","14.7","213.46","304","60.03","20"
"09/29/12 17:24:29","219.5597","18.5","214.0","132","60.03","19"
"09/29/12 17:29:27","219.561","16.0","213.62","12","60.03","19"
"09/29/12 17:34:29","219.5621","11.7","213.88","1","60.03","19"
"09/29/12 17:39:27","219.5629","10.4","213.31","5","60.03","18"
"09/29/12 17:44:27","219.5635","11.6","213.1","1","60.0","18"
"09/29/12 17:49:27","219.5638","0.0","213.12","0","60.0","18"
"09/30/12 07:19:28","219.5645","11.4","212.71","1","60.03","6"
"09/30/12 07:24:28","219.5654","10.9","214.1","5","60.03","6"
"09/30/12 07:29:28","219.5666","28.7","213.46","39","60.0","7"
"09/30/12 07:34:29","219.5681","12.3","213.87","158","60.0","8"
"09/30/12 07:39:29","219.5701","31.1","213.48","109","60.03","8"
"09/30/12 07:44:28","219.5724","27.9","213.92","232","60.0","9"
"09/30/12 07:49:28","219.5751","41.8","214.17","264","60.0","9"
"09/30/12 07:54:29","219.5781","37.8","214.25","353","60.03","10"
"09/30/12 07:59:28","219.5815","39.8","214.06","238","60.0","11"
"09/30/12 08:04:28","219.5853","62.5","213.52","208","60.03","12"
"09/30/12 08:09:29","219.5893","41.6","213.97","416","60.03","13"
"09/30/12 08:14:28","219.5931","57.3","214.08","158","60.03","15"
"09/30/12 08:19:29","219.5971","44.0","214.89","264","60.03","16"
"09/30/12 08:24:29","219.602","71.6","215.06","360","60.0","17"
"09/30/12 08:29:27","219.6077","76.7","214.96","379","60.03","18"
"09/30/12 08:34:29","219.6138","81.6","214.45","401","60.03","18"
"09/30/12 08:39:28","219.6204","86.2","215.16","423","60.03","19"
"09/30/12 08:44:29","219.6273","90.9","215.28","442","60.0","20"
"09/30/12 08:49:27","219.6345","95.5","215.35","461","60.0","21"
"09/30/12 08:54:28","219.6421","99.7","215.55","477","60.03","22"
"09/30/12 08:59:27","219.6501","104.6","215.57","493","60.0","22"
"09/30/12 09:04:28","219.6583","108.2","216.73","515","60.0","22"
"09/30/12 09:09:28","219.667","112.2","216.43","530","60.0","23"
"09/30/12 09:14:27","219.6759","116.6","216.67","548","60.03","23"
"09/30/12 09:19:29","219.6852","120.1","216.44","567","60.03","23"
"09/30/12 09:24:28","219.6945","123.4","216.57","578","60.03","24"
"09/30/12 09:29:28","219.7044","127.3","216.71","596","60.03","24"
"09/30/12 09:34:28","219.7144","130.7","217.19","609","60.03","25"
"09/30/12 09:39:29","219.7248","134.0","217.0","619","60.0","25"
"09/30/12 09:44:28","219.7353","137.3","217.26","637","60.0","25"
"09/30/12 09:49:28","219.7462","140.8","217.32","649","60.0","25"
"09/30/12 09:54:29","219.7573","144.3","217.69","664","60.0","26"
"09/30/12 09:59:28","219.7686","146.3","217.65","676","60.03","26"
"09/30/12 10:04:28","219.78","149.1","217.59","683","60.0","27"
"09/30/12 10:09:28","219.7918","153.2","217.93","700","60.03","27"
"09/30/12 10:14:29","219.8037","155.0","217.84","713","60.03","28"
"09/30/12 10:19:28","219.8158","156.1","218.0","707","60.0","28"
"09/30/12 10:24:29","219.8282","160.6","218.37","736","60.03","28"
"09/30/12 10:29:29","219.8409","165.4","218.64","752","60.0","29"
"09/30/12 10:34:28","219.8513","53.0","215.72","334","60.0","28"
"09/30/12 10:39:29","219.8604","134.1","217.48","622","60.0","28"
"09/30/12 10:44:28","219.8747","192.4","219.06","861","60.0","29"
"09/30/12 10:49:28","219.8882","188.9","219.09","846","60.0","30"
"09/30/12 10:54:28","219.8989","188.3","218.66","844","60.0","30"
"09/30/12 10:59:28","219.9134","182.6","218.07","826","60.03","30"
"09/30/12 11:04:28","219.9277","189.4","218.54","855","60.03","31"
"09/30/12 11:09:29","219.9429","195.3","218.88","877","60.03","32"
"09/30/12 11:14:29","219.9581","195.2","218.28","883","60.0","33"
"09/30/12 11:19:29","219.9708","139.2","217.57","648","60.03","32"
"09/30/12 11:24:28","219.9764","63.8","215.22","327","60.03","31"
"09/30/12 11:29:29","219.9881","196.4","218.72","883","60.0","32"
"09/30/12 11:34:28","220.0033","195.8","218.81","883","60.0","32"
"09/30/12 11:39:29","220.0176","85.2","216.42","412","60.03","32"
"09/30/12 11:44:28","220.0241","66.8","214.72","218","60.0","31"
"09/30/12 11:49:28","220.0353","195.4","218.1","885","60.03","32"
"09/30/12 11:54:29","220.0503","190.1","218.64","859","60.0","32"
"09/30/12 11:59:28","220.065","186.0","217.8","848","60.0","32"
"09/30/12 12:04:29","220.0795","162.0","217.46","738","60.03","33"
"09/30/12 12:09:27","220.087","196.6","218.63","879","60.03","32"
"09/30/12 12:14:29","220.1004","196.0","218.14","884","60.03","33"
"09/30/12 12:19:29","220.1154","195.8","218.66","882","60.03","33"
"09/30/12 12:24:29","220.1307","193.4","218.53","872","60.0","33"
"09/30/12 12:29:29","220.1457","192.8","218.52","872","60.0","34"
"09/30/12 12:34:28","220.1572","42.5","214.63","217","60.03","33"
"09/30/12 12:39:28","220.1633","41.9","214.54","379","60.0","32"
"09/30/12 12:44:28","220.1718","102.1","216.23","489","60.03","32"
"09/30/12 12:49:28","220.1865","195.7","218.5","883","60.0","33"
"09/30/12 12:54:29","220.2015","189.8","218.08","858","60.0","33"
"09/30/12 12:59:29","220.2161","185.7","217.62","839","60.03","34"
"09/30/12 13:04:29","220.2303","178.9","217.68","812","60.0","35"
"09/30/12 13:09:28","220.244","175.2","217.66","797","60.03","36"
"09/30/12 13:14:28","220.2559","54.6","215.13","141","60.0","36"
"09/30/12 13:19:29","220.2687","173.4","218.65","787","60.03","36"
"09/30/12 13:24:29","220.2822","173.8","218.35","787","59.96","35"
"09/30/12 13:29:28","220.2958","175.1","218.17","794","60.0","35"
"09/30/12 13:34:29","220.3093","171.6","218.58","774","60.03","34"
"09/30/12 13:39:28","220.3225","169.6","218.41","771","60.03","34"
"09/30/12 13:44:28","220.3356","167.2","218.65","763","60.03","34"
"09/30/12 13:49:28","220.3487","166.1","219.09","758","60.03","33"
"09/30/12 13:54:28","220.3616","164.9","218.77","750","60.03","33"
"09/30/12 13:59:29","220.3744","162.8","218.85","747","60.07","32"
"09/30/12 14:04:28","220.387","160.0","218.6","729","60.0","33"
"09/30/12 14:09:29","220.3995","158.9","218.18","725","60.0","32"
"09/30/12 14:14:29","220.4117","156.6","218.08","717","60.0","32"
"09/30/12 14:19:28","220.4239","156.0","218.13","713","60.03","32"
"09/30/12 14:24:28","220.4359","153.3","218.25","702","60.03","32"
"09/30/12 14:29:28","220.4478","151.4","217.16","697","60.03","31"
"09/30/12 14:34:28","220.4595","149.3","217.3","686","60.03","31"
"09/30/12 14:39:29","220.4711","145.4","217.28","672","60.0","31"
"09/30/12 14:44:29","220.4823","144.2","217.67","662","60.0","31"
"09/30/12 14:49:29","220.4934","140.9","217.82","646","60.0","31"
"09/30/12 14:54:28","220.5043","137.8","218.0","636","60.03","30"
"09/30/12 14:59:28","220.5149","134.8","218.04","623","60.07","30"
"09/30/12 15:04:29","220.5254","132.3","216.54","612","60.0","30"
"09/30/12 15:09:28","220.5355","129.4","217.8","600","60.0","30"
"09/30/12 15:14:29","220.5454","125.9","217.07","590","60.0","30"
"09/30/12 15:19:28","220.555","122.9","217.14","577","60.03","30"
"09/30/12 15:24:28","220.5645","119.2","216.92","562","60.0","30"
"09/30/12 15:29:28","220.5737","116.2","216.7","549","60.0","29"
"09/30/12 15:34:29","220.5826","112.3","216.71","533","60.03","29"
"09/30/12 15:39:28","220.5912","109.2","216.17","519","60.0","29"
"09/30/12 15:44:29","220.5995","105.2","215.99","500","60.0","29"
"09/30/12 15:49:28","220.6075","101.6","216.36","487","60.03","28"
"09/30/12 15:54:28","220.6153","98.1","215.82","472","60.07","28"
"09/30/12 15:59:29","220.6228","94.4","216.01","455","60.0","28"
"09/30/12 16:04:29","220.6299","89.2","216.2","436","60.03","27"
"09/30/12 16:09:28","220.6367","85.4","215.68","416","60.03","27"
"09/30/12 16:14:28","220.6431","81.3","215.48","401","60.03","27"
"09/30/12 16:19:29","220.6493","76.8","215.13","381","60.0","26"
"09/30/12 16:24:29","220.655","72.8","215.53","363","60.0","26"
"09/30/12 16:29:28","220.6605","68.2","215.19","345","60.03","25"
"09/30/12 16:34:29","220.6657","63.5","215.31","321","60.03","25"
"09/30/12 16:39:29","220.6702","56.8","215.26","106","60.0","24"
"09/30/12 16:44:29","220.674","54.5","215.24","278","60.03","24"
"09/30/12 16:49:28","220.6779","54.2","215.28","289","60.07","23"
"09/30/12 16:54:28","220.6815","38.0","214.87","284","60.03","23"
"09/30/12 16:59:29","220.6848","45.6","215.5","209","60.03","22"
"09/30/12 17:04:29","220.6877","30.5","215.21","137","60.03","22"
"09/30/12 17:09:28","220.6903","35.2","214.83","270","60.0","21"
"09/30/12 17:14:29","220.6924","20.5","215.19","289","60.0","21"
"09/30/12 17:19:29","220.6943","31.6","214.13","256","60.0","20"
"09/30/12 17:24:29","220.6958","13.0","213.82","4","60.0","20"
"09/30/12 17:29:28","220.697","12.7","214.43","13","60.03","20"
"09/30/12 17:34:28","220.698","12.9","213.81","164","60.0","19"
"09/30/12 17:39:28","220.6988","0.0","213.68","227","60.03","19"
"09/30/12 17:44:29","220.6993","0.0","214.08","0","60.0","19"
"09/30/12 17:49:29","220.6996","12.9","214.15","0","60.03","18"
"10/01/12 07:24:28","220.6998","0.0","214.5","0","60.03","8"
"10/01/12 07:29:30","220.7002","6.2","213.38","211","60.0","9"
"10/01/12 07:34:29","220.7011","13.4","214.56","3","60.03","9"
"10/01/12 07:39:29","220.7022","12.8","214.24","12","60.03","10"
"10/01/12 07:44:29","220.7039","25.2","215.56","297","60.03","11"
"10/01/12 07:49:28","220.706","32.6","214.78","100","60.03","11"
"10/01/12 07:54:29","220.7088","39.6","214.82","307","60.03","12"
"10/01/12 07:59:29","220.7107","15.8","214.55","23","60.03","13"
"10/01/12 08:04:30","220.712","17.4","212.71","97","60.03","13"
